ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 00:00,2,0.000,ALERT,214.41,302.68,59.965,1472270403,"201051344000645","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,534863.9,534863.9,4927,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270405,927446.00
08/27/2016 00:00,2,0.000,ALERT,213.51,301.17,59.912,1472270403,"274151322000085","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,777273.6,777273.6,4872,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270407,927447.00
08/27/2016 00:00,2,0.000,ALERT,214.41,302.37,59.959,1472270403,"201051344000633","219011344069620",0.00,13.70,0,297.87,303.58,0.0,0.0,0.000,526382.8,526382.8,4922,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270409,927448.00
08/27/2016 00:00,2,0.000,ALERT,213.96,302.68,59.970,1472270403,"201051344000469","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,528796.3,528796.3,4937,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270411,927449.00
08/27/2016 00:00,2,0.000,ALERT,213.29,300.27,59.965,1472270403,"201051344000646","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,529670.9,529670.9,4916,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270413,927450.00
08/27/2016 00:00,2,0.000,ALERT,213.06,301.47,59.965,1472270403,"274151322000052","219011344069620",0.00,14.30,0,298.47,303.88,0.0,0.0,0.000,797845.9,797845.9,4872,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270414,927451.00
08/27/2016 00:00,2,0.000,ALERT,213.74,300.87,60.007,1472270403,"201051344000585","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,539087.8,539087.8,4913,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270416,927452.00
08/27/2016 00:00,2,0.000,ALERT,213.51,301.17,59.970,1472270403,"201051344001230","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,532879.1,532879.1,4937,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270418,927453.00
08/27/2016 00:00,2,0.000,ALERT,213.96,301.17,59.986,1472270403,"201051344000582","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,525634.3,525634.3,4913,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270420,927454.00
08/27/2016 00:00,2,0.000,ALERT,213.29,300.57,59.975,1472270403,"201051344000955","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,539386.8,539386.8,4918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270422,927455.00
08/27/2016 00:00,2,0.000,ALERT,213.29,300.27,59.975,1472270403,"274151322000094","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,654657.1,654657.1,4968,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270423,927456.00
08/27/2016 00:00,2,0.000,ALERT,213.96,303.28,60.023,1472270403,"201051344000579","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,543035.2,543035.2,4928,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270425,927457.00
08/27/2016 00:00,2,0.000,ALERT,213.51,301.17,59.970,1472270403,"201051344000890","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,536639.7,536639.7,4914,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472270427,927458.00
08/27/2016 00:00,2,0.000,ALERT,213.74,300.57,59.975,1472270403,"201051344000438","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,538137.5,538137.5,4922,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270429,927459.00
08/27/2016 00:00,2,0.000,ALERT,213.96,299.97,59.981,1472270403,"201051344000417","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,529490.9,529490.9,4915,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472270431,927460.00
08/27/2016 00:00,2,0.000,ALERT,213.51,301.17,59.981,1472270403,"274151322000083","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,790617.6,790617.6,4887,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472270432,927461.00
08/27/2016 00:00,2,0.000,ALERT,213.74,301.17,59.965,1472270403,"274151322000076","219011344069620",0.00,14.70,0,298.77,303.88,0.0,0.0,0.000,843529.7,843529.7,4895,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270434,927462.00
08/27/2016 00:00,2,0.000,ALERT,213.74,302.98,59.981,1472270403,"201051344000868","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,527630.0,527630.0,4930,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270436,927463.00
08/27/2016 00:00,2,0.000,ALERT,213.06,301.77,59.975,1472270403,"274151322000095","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,835018.3,835018.3,4907,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270438,927464.00
08/27/2016 00:00,2,0.000,ALERT,213.74,302.68,59.954,1472270403,"201051344000988","219011344069620",0.00,14.00,0,297.87,303.88,0.0,0.0,0.000,518408.9,518408.9,4935,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472270440,927465.00
08/27/2016 00:00,2,0.000,ALERT,213.29,299.67,59.975,1472270403,"201051344001025","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,537931.3,537931.3,4922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270441,927466.00
08/27/2016 00:00,2,0.000,ALERT,213.96,302.98,59.949,1472270403,"201051344000458","219011344069620",0.00,15.30,0,300.27,305.08,0.0,0.0,0.000,534988.6,534988.6,4921,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270443,927467.00
08/27/2016 00:00,2,0.000,ALERT,214.87,302.98,59.959,1472270403,"201051344000853","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,534211.2,534211.2,4924,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270445,927468.00
08/27/2016 00:00,2,0.000,ALERT,213.96,300.57,59.981,1472270403,"201051344000685","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,537385.6,537385.6,4933,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270447,927469.00
08/27/2016 00:00,2,0.000,ALERT,213.74,299.97,59.933,1472270403,"201051344000917","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,534355.2,534355.2,4941,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270449,927470.00
08/27/2016 00:00,2,0.000,ALERT,213.96,300.87,60.018,1472270403,"201051344001145","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,539546.8,539546.8,4937,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270451,927471.00
08/27/2016 00:00,2,0.000,ALERT,213.96,299.97,59.944,1472270403,"201051344000651","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,532473.4,532473.4,4915,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270452,927472.00
08/27/2016 00:00,2,0.000,ALERT,213.06,300.87,59.981,1472270403,"274151322000088","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,761435.4,761435.4,4878,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270454,927473.00
08/27/2016 00:00,2,0.000,ALERT,213.74,300.57,59.975,1472270403,"274151322000068","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,654962.0,654962.0,4961,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270456,927474.00
08/27/2016 00:00,2,0.000,ALERT,213.29,300.27,60.028,1472270403,"201051344001135","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,528628.2,528628.2,4912,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270458,927475.00
08/27/2016 00:00,2,0.000,ALERT,213.74,303.58,59.986,1472270403,"201051344000594","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,539375.7,539375.7,4921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270460,927476.00
08/27/2016 00:00,2,0.000,ALERT,213.51,299.97,59.975,1472270403,"201051344001203","219011344069620",0.00,13.30,0,297.87,303.58,0.0,0.0,0.000,536672.7,536672.7,4929,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270461,927477.00
08/27/2016 00:00,2,0.000,ALERT,213.06,301.77,59.986,1472270403,"274151322000054","219011344069620",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,777207.7,777207.7,4873,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270463,927478.00
08/27/2016 00:00,2,0.000,ALERT,214.19,302.37,59.986,1472270403,"201051344000867","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,526694.2,526694.2,4925,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472270465,927479.00
08/27/2016 00:00,2,0.000,ALERT,213.51,300.27,59.981,1472270403,"201051344001093","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,533769.8,533769.8,4944,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270467,927480.00
08/27/2016 00:00,2,0.000,ALERT,213.96,302.68,59.986,1472270403,"201051344000900","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,543257.1,543257.1,4937,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270468,927481.00
08/27/2016 00:00,2,0.000,ALERT,214.41,302.07,59.981,1472270403,"201051344000648","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,532495.4,532495.4,4918,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270471,927482.00
08/27/2016 00:00,2,0.000,ALERT,213.96,303.28,59.981,1472270403,"201051344000569","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,543455.1,543455.1,4923,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270472,927483.00
08/27/2016 00:00,2,0.000,ALERT,214.19,302.98,59.981,1472270403,"201051344000983","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,535733.8,535733.8,4916,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472270474,927484.00
08/27/2016 00:00,2,0.000,ALERT,214.19,302.68,59.970,1472270403,"201051344001158","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,527907.9,527907.9,4922,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270476,927485.00
08/27/2016 00:00,2,0.000,ALERT,214.41,302.98,59.965,1472270403,"201051344000576","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,535365.5,535365.5,4932,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472270478,927486.00
08/27/2016 00:00,2,0.000,ALERT,213.51,300.27,59.975,1472270403,"274151322000087","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,749551.8,749551.8,4939,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472270480,927487.00
08/27/2016 00:15,2,0.000,ALERT,214.19,302.37,59.986,1472271304,"201051344000645","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,534863.9,534863.9,4929,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472271306,927488.00
08/27/2016 00:15,2,0.000,ALERT,212.16,299.37,59.970,1472271304,"274151322000085","219011344069620",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,777273.6,777273.6,4874,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271307,927489.00
08/27/2016 00:15,2,0.000,ALERT,214.19,302.07,59.949,1472271304,"201051344000633","219011344069620",0.00,13.70,0,298.17,303.88,0.0,0.0,0.000,526382.8,526382.8,4924,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271309,927490.00
08/27/2016 00:15,2,0.000,ALERT,213.74,302.07,59.938,1472271304,"201051344000469","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,528796.3,528796.3,4939,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271311,927491.00
08/27/2016 00:15,2,0.000,ALERT,212.83,300.27,59.965,1472271304,"201051344000646","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,529670.9,529670.9,4918,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271313,927492.00
08/27/2016 00:15,2,0.000,ALERT,211.93,299.67,59.959,1472271304,"274151322000052","219011344069620",0.00,14.30,0,296.96,302.98,0.0,0.0,0.000,797845.9,797845.9,4874,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271315,927493.00
08/27/2016 00:15,2,0.000,ALERT,213.29,300.57,59.986,1472271304,"201051344000585","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,539087.8,539087.8,4915,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271316,927494.00
08/27/2016 00:15,2,0.000,ALERT,213.06,301.17,59.981,1472271304,"201051344001230","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,532879.1,532879.1,4939,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271318,927495.00
08/27/2016 00:15,2,0.000,ALERT,213.51,301.17,59.954,1472271304,"201051344000582","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,525634.3,525634.3,4915,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271320,927496.00
08/27/2016 00:15,2,0.000,ALERT,212.61,299.97,59.970,1472271304,"201051344000955","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,539386.8,539386.8,4920,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271322,927497.00
08/27/2016 00:15,2,0.000,ALERT,212.38,298.77,59.965,1472271304,"274151322000094","219011344069620",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,654657.1,654657.1,4970,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271324,927498.00
08/27/2016 00:15,2,0.000,ALERT,213.51,302.98,59.981,1472271304,"201051344000579","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,543035.2,543035.2,4930,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271325,927499.00
08/27/2016 00:15,2,0.000,ALERT,213.06,300.87,59.975,1472271304,"201051344000890","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,536639.7,536639.7,4916,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271327,927500.00
08/27/2016 00:15,2,0.000,ALERT,213.29,300.27,59.970,1472271304,"201051344000438","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,538137.5,538137.5,4924,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472271329,927501.00
08/27/2016 00:15,2,0.000,ALERT,213.29,299.97,59.975,1472271304,"201051344000417","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,529490.9,529490.9,4917,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472271331,927502.00
08/27/2016 00:15,2,0.000,ALERT,212.38,299.67,59.975,1472271304,"274151322000083","219011344069620",0.00,13.70,0,297.26,302.98,0.0,0.0,0.000,790617.6,790617.6,4889,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271333,927503.00
08/27/2016 00:15,2,0.000,ALERT,212.83,299.67,60.012,1472271304,"274151322000076","219011344069620",0.00,14.30,0,296.96,302.68,0.0,0.0,0.000,843529.7,843529.7,4897,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271335,927504.00
08/27/2016 00:15,2,0.000,ALERT,213.74,302.98,59.981,1472271304,"201051344000868","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,527630.0,527630.0,4932,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271337,927505.00
08/27/2016 00:15,2,0.000,ALERT,212.38,300.27,59.981,1472271304,"274151322000095","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,835018.3,835018.3,4909,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271339,927506.00
08/27/2016 00:15,2,0.000,ALERT,213.51,302.37,59.970,1472271304,"201051344000988","219011344069620",0.00,14.00,0,297.26,303.88,0.0,0.0,0.000,518408.9,518408.9,4937,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271340,927507.00
08/27/2016 00:15,2,0.000,ALERT,213.06,299.67,59.986,1472271304,"201051344001025","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,537931.3,537931.3,4924,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472271342,927508.00
08/27/2016 00:15,2,0.000,ALERT,213.74,302.68,59.975,1472271304,"201051344000458","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,534988.6,534988.6,4923,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472271344,927509.00
08/27/2016 00:15,2,0.000,ALERT,214.19,302.37,59.981,1472271304,"201051344000853","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,534211.2,534211.2,4926,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271346,927510.00
08/27/2016 00:15,2,0.000,ALERT,213.29,300.27,59.981,1472271304,"201051344000685","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,537385.6,537385.6,4935,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271348,927511.00
08/27/2016 00:15,2,0.000,ALERT,213.29,299.97,59.981,1472271304,"201051344000917","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,534355.2,534355.2,4943,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271349,927512.00
08/27/2016 00:15,2,0.000,ALERT,213.29,300.57,60.023,1472271304,"201051344001145","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,539546.8,539546.8,4939,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271351,927513.00
08/27/2016 00:15,2,0.000,ALERT,213.29,299.67,59.981,1472271304,"201051344000651","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,532473.4,532473.4,4917,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271353,927514.00
08/27/2016 00:15,2,0.000,ALERT,211.93,299.07,59.970,1472271304,"274151322000088","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,761435.4,761435.4,4880,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472271355,927515.00
08/27/2016 00:15,2,0.000,ALERT,212.83,298.47,59.965,1472271304,"274151322000068","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,654962.0,654962.0,4963,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271357,927516.00
08/27/2016 00:15,2,0.000,ALERT,212.83,300.27,59.949,1472271304,"201051344001135","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,528628.2,528628.2,4914,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271358,927517.00
08/27/2016 00:15,2,0.000,ALERT,213.51,302.98,59.928,1472271304,"201051344000594","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,539375.7,539375.7,4923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271360,927518.00
08/27/2016 00:15,2,0.000,ALERT,213.29,299.97,59.981,1472271304,"201051344001203","219011344069620",0.00,13.30,0,297.87,303.88,0.0,0.0,0.000,536672.7,536672.7,4931,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271362,927519.00
08/27/2016 00:15,2,0.000,ALERT,212.16,300.57,59.970,1472271304,"274151322000054","219011344069620",0.00,14.70,0,296.96,302.98,0.0,0.0,0.000,777207.7,777207.7,4875,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271364,927520.00
08/27/2016 00:15,2,0.000,ALERT,213.96,302.37,59.981,1472271304,"201051344000867","219011344069620",0.00,14.70,0,299.67,304.78,0.0,0.0,0.000,526694.2,526694.2,4927,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271366,927521.00
08/27/2016 00:15,2,0.000,ALERT,213.29,300.57,59.996,1472271304,"201051344001093","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,533769.8,533769.8,4946,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472271368,927522.00
08/27/2016 00:15,2,0.000,ALERT,213.51,302.37,59.970,1472271304,"201051344000900","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,543257.1,543257.1,4939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472271369,927523.00
08/27/2016 00:15,2,0.000,ALERT,213.96,301.77,60.028,1472271304,"201051344000648","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,532495.4,532495.4,4920,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472271371,927524.00
08/27/2016 00:15,2,0.000,ALERT,213.74,302.98,59.975,1472271304,"201051344000569","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,543455.1,543455.1,4925,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271373,927525.00
08/27/2016 00:15,2,0.000,ALERT,213.74,302.98,59.975,1472271304,"201051344000983","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,535733.8,535733.8,4918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271375,927526.00
08/27/2016 00:15,2,0.000,ALERT,213.74,302.37,60.018,1472271304,"201051344001158","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,527907.9,527907.9,4924,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472271377,927527.00
08/27/2016 00:15,2,0.000,ALERT,214.19,302.98,59.975,1472271304,"201051344000576","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,535365.5,535365.5,4934,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472271379,927528.00
08/27/2016 00:15,2,0.000,ALERT,212.38,299.37,59.975,1472271304,"274151322000087","219011344069620",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,749551.8,749551.8,4941,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472271380,927529.00
08/27/2016 00:30,2,0.000,ALERT,213.96,302.07,59.986,1472272203,"201051344000645","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,534863.9,534863.9,4931,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272205,927530.00
08/27/2016 00:30,2,0.000,ALERT,212.16,299.67,59.986,1472272203,"274151322000085","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,777273.6,777273.6,4876,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272207,927531.00
08/27/2016 00:30,2,0.000,ALERT,213.96,301.77,59.991,1472272203,"201051344000633","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,526382.8,526382.8,4926,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272208,927532.00
08/27/2016 00:30,2,0.000,ALERT,213.51,301.77,59.981,1472272203,"201051344000469","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,528796.3,528796.3,4941,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272210,927533.00
08/27/2016 00:30,2,0.000,ALERT,212.83,300.27,59.981,1472272203,"201051344000646","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,529670.9,529670.9,4920,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272212,927534.00
08/27/2016 00:30,2,0.000,ALERT,211.93,299.07,59.981,1472272203,"274151322000052","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,797845.9,797845.9,4876,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472272214,927535.00
08/27/2016 00:30,2,0.000,ALERT,213.51,300.57,59.986,1472272203,"201051344000585","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,539087.8,539087.8,4917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272216,927536.00
08/27/2016 00:30,2,0.000,ALERT,213.29,300.87,59.986,1472272203,"201051344001230","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,532879.1,532879.1,4941,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272217,927537.00
08/27/2016 00:30,2,0.000,ALERT,213.74,301.17,59.949,1472272203,"201051344000582","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,525634.3,525634.3,4917,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272219,927538.00
08/27/2016 00:30,2,0.000,ALERT,212.83,300.57,59.986,1472272203,"201051344000955","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,539386.8,539386.8,4922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272221,927539.00
08/27/2016 00:30,2,0.000,ALERT,211.93,299.07,59.986,1472272203,"274151322000094","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,654657.1,654657.1,4972,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272223,927540.00
08/27/2016 00:30,2,0.000,ALERT,213.51,302.68,59.975,1472272203,"201051344000579","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,543035.2,543035.2,4932,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472272225,927541.00
08/27/2016 00:30,2,0.000,ALERT,213.06,300.87,59.981,1472272203,"201051344000890","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,536639.7,536639.7,4918,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272226,927542.00
08/27/2016 00:30,2,0.000,ALERT,213.29,300.57,59.986,1472272203,"201051344000438","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,538137.5,538137.5,4926,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272228,927543.00
08/27/2016 00:30,2,0.000,ALERT,213.29,299.97,59.986,1472272203,"201051344000417","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,529490.9,529490.9,4919,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272230,927544.00
08/27/2016 00:30,2,0.000,ALERT,211.93,300.27,60.002,1472272203,"274151322000083","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,790617.6,790617.6,4891,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472272232,927545.00
08/27/2016 00:30,2,0.000,ALERT,212.61,299.37,59.991,1472272203,"274151322000076","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,843529.7,843529.7,4899,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272234,927546.00
08/27/2016 00:30,2,0.000,ALERT,213.51,302.68,60.018,1472272203,"201051344000868","219011344069620",0.00,13.70,0,301.47,304.78,0.0,0.0,0.000,527630.0,527630.0,4934,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272236,927547.00
08/27/2016 00:30,2,0.000,ALERT,211.93,299.97,59.986,1472272203,"274151322000095","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,835018.3,835018.3,4911,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472272237,927548.00
08/27/2016 00:30,2,0.000,ALERT,213.29,301.77,59.996,1472272203,"201051344000988","219011344069620",0.00,14.00,0,298.17,303.88,0.0,0.0,0.000,518408.9,518408.9,4939,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272239,927549.00
08/27/2016 00:30,2,0.000,ALERT,213.06,299.67,60.002,1472272203,"201051344001025","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,537931.3,537931.3,4926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272241,927550.00
08/27/2016 00:30,2,0.000,ALERT,213.29,301.77,59.996,1472272203,"201051344000458","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,534988.6,534988.6,4925,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272243,927551.00
08/27/2016 00:30,2,0.000,ALERT,214.19,302.07,59.991,1472272203,"201051344000853","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,534211.2,534211.2,4928,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272245,927552.00
08/27/2016 00:30,2,0.000,ALERT,213.74,300.57,59.991,1472272203,"201051344000685","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,537385.6,537385.6,4937,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472272247,927553.00
08/27/2016 00:30,2,0.000,ALERT,213.29,299.97,59.959,1472272203,"201051344000917","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,534355.2,534355.2,4945,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272248,927554.00
08/27/2016 00:30,2,0.000,ALERT,213.74,300.87,59.996,1472272203,"201051344001145","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,539546.8,539546.8,4941,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272250,927555.00
08/27/2016 00:30,2,0.000,ALERT,213.51,299.97,60.018,1472272203,"201051344000651","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,532473.4,532473.4,4919,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472272252,927556.00
08/27/2016 00:30,2,0.000,ALERT,211.70,299.67,60.018,1472272203,"274151322000088","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,761435.4,761435.4,4882,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272254,927557.00
08/27/2016 00:30,2,0.000,ALERT,212.83,298.77,59.981,1472272203,"274151322000068","219011344069620",0.00,15.00,0,296.96,300.27,0.0,0.0,0.000,654962.0,654962.0,4965,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272256,927558.00
08/27/2016 00:30,2,0.000,ALERT,212.83,300.27,59.981,1472272203,"201051344001135","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,528628.2,528628.2,4916,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272258,927559.00
08/27/2016 00:30,2,0.000,ALERT,213.29,302.68,59.986,1472272203,"201051344000594","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,539375.7,539375.7,4925,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272259,927560.00
08/27/2016 00:30,2,0.000,ALERT,213.29,300.27,59.986,1472272203,"201051344001203","219011344069620",0.00,13.30,0,298.47,303.88,0.0,0.0,0.000,536672.7,536672.7,4933,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472272261,927561.00
08/27/2016 00:30,2,0.000,ALERT,211.93,299.97,59.970,1472272203,"274151322000054","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,777207.7,777207.7,4877,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272263,927562.00
08/27/2016 00:30,2,0.000,ALERT,213.74,301.77,60.002,1472272203,"201051344000867","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,526694.2,526694.2,4929,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472272265,927563.00
08/27/2016 00:30,2,0.000,ALERT,213.29,300.57,59.981,1472272203,"201051344001093","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,533769.8,533769.8,4948,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472272267,927564.00
08/27/2016 00:30,2,0.000,ALERT,213.51,302.07,59.975,1472272203,"201051344000900","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,543257.1,543257.1,4941,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272269,927565.00
08/27/2016 00:30,2,0.000,ALERT,213.74,301.47,60.007,1472272203,"201051344000648","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,532495.4,532495.4,4922,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472272270,927566.00
08/27/2016 00:30,2,0.000,ALERT,213.51,302.68,60.007,1472272203,"201051344000569","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,543455.1,543455.1,4927,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272272,927567.00
08/27/2016 00:30,2,0.000,ALERT,213.51,302.37,59.975,1472272203,"201051344000983","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,535733.8,535733.8,4920,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272274,927568.00
08/27/2016 00:30,2,0.000,ALERT,213.74,302.07,60.007,1472272203,"201051344001158","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,527907.9,527907.9,4926,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272276,927569.00
08/27/2016 00:30,2,0.000,ALERT,213.96,302.37,59.981,1472272203,"201051344000576","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,535365.5,535365.5,4936,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272278,927570.00
08/27/2016 00:30,2,0.000,ALERT,212.16,299.07,59.981,1472272203,"274151322000087","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,749551.8,749551.8,4943,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472272279,927571.00
08/27/2016 00:45,2,0.000,ALERT,214.41,302.68,59.970,1472273103,"201051344000645","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,534863.9,534863.9,4933,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273105,927572.00
08/27/2016 00:45,2,0.000,ALERT,212.83,300.57,59.981,1472273103,"274151322000085","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,777273.6,777273.6,4878,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472273107,927573.00
08/27/2016 00:45,2,0.000,ALERT,214.64,302.68,59.970,1472273103,"201051344000633","219011344069620",0.00,13.30,0,298.17,303.88,0.0,0.0,0.000,526382.8,526382.8,4928,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472273109,927574.00
08/27/2016 00:45,2,0.000,ALERT,213.96,302.68,59.981,1472273103,"201051344000469","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,528796.3,528796.3,4943,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472273111,927575.00
08/27/2016 00:45,2,0.000,ALERT,213.06,300.57,59.933,1472273103,"201051344000646","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,529670.9,529670.9,4922,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273112,927576.00
08/27/2016 00:45,2,0.000,ALERT,212.61,300.57,59.975,1472273103,"274151322000052","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,797845.9,797845.9,4878,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472273114,927577.00
08/27/2016 00:45,2,0.000,ALERT,213.74,300.87,59.981,1472273103,"201051344000585","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,539087.8,539087.8,4919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273116,927578.00
08/27/2016 00:45,2,0.000,ALERT,213.51,301.47,59.970,1472273103,"201051344001230","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,532879.1,532879.1,4943,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273118,927579.00
08/27/2016 00:45,2,0.000,ALERT,213.96,301.77,59.975,1472273103,"201051344000582","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,525634.3,525634.3,4919,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273120,927580.00
08/27/2016 00:45,2,0.000,ALERT,213.29,300.87,59.975,1472273103,"201051344000955","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,539386.8,539386.8,4924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273121,927581.00
08/27/2016 00:45,2,0.000,ALERT,212.61,300.27,60.007,1472273103,"274151322000094","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,654657.1,654657.1,4974,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273123,927582.00
08/27/2016 00:45,2,0.000,ALERT,213.96,303.28,59.970,1472273103,"201051344000579","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,543035.2,543035.2,4934,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472273125,927583.00
08/27/2016 00:45,2,0.000,ALERT,213.51,301.17,59.954,1472273103,"201051344000890","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,536639.7,536639.7,4920,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472273127,927584.00
08/27/2016 00:45,2,0.000,ALERT,213.51,300.87,60.002,1472273103,"201051344000438","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,538137.5,538137.5,4928,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273129,927585.00
08/27/2016 00:45,2,0.000,ALERT,213.74,300.27,59.975,1472273103,"201051344000417","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,529490.9,529490.9,4921,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472273130,927586.00
08/27/2016 00:45,2,0.000,ALERT,212.83,300.87,59.981,1472273103,"274151322000083","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,790617.6,790617.6,4893,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273132,927587.00
08/27/2016 00:45,2,0.000,ALERT,213.51,300.87,59.975,1472273103,"274151322000076","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,843529.7,843529.7,4901,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273134,927588.00
08/27/2016 00:45,2,0.000,ALERT,213.96,303.28,60.018,1472273103,"201051344000868","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,527630.0,527630.0,4936,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273136,927589.00
08/27/2016 00:45,2,0.000,ALERT,212.61,301.47,59.981,1472273103,"274151322000095","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,835018.3,835018.3,4913,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273138,927590.00
