ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 00:45,2,0.000,ALERT,213.74,302.68,59.954,1472273103,"201051344000988","219011344069620",0.00,14.00,0,297.57,303.88,0.0,0.0,0.000,518408.9,518408.9,4941,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472273140,927591.00
08/27/2016 00:45,2,0.000,ALERT,213.51,300.27,59.981,1472273103,"201051344001025","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,537931.3,537931.3,4928,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472273142,927592.00
08/27/2016 00:45,2,0.000,ALERT,213.96,302.98,59.959,1472273103,"201051344000458","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,534988.6,534988.6,4927,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472273144,927593.00
08/27/2016 00:45,2,0.000,ALERT,214.64,302.68,60.034,1472273103,"201051344000853","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,534211.2,534211.2,4930,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273145,927594.00
08/27/2016 00:45,2,0.000,ALERT,213.96,301.17,59.986,1472273103,"201051344000685","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,537385.6,537385.6,4939,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273147,927595.00
08/27/2016 00:45,2,0.000,ALERT,213.51,300.27,59.991,1472273103,"201051344000917","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,534355.2,534355.2,4947,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472273149,927596.00
08/27/2016 00:45,2,0.000,ALERT,213.74,301.17,59.986,1472273103,"201051344001145","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,539546.8,539546.8,4943,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273151,927597.00
08/27/2016 00:45,2,0.000,ALERT,213.74,300.27,59.991,1472273103,"201051344000651","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,532473.4,532473.4,4921,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273152,927598.00
08/27/2016 00:45,2,0.000,ALERT,212.38,299.97,59.986,1472273103,"274151322000088","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,761435.4,761435.4,4884,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472273154,927599.00
08/27/2016 00:45,2,0.000,ALERT,213.29,299.37,59.981,1472273103,"274151322000068","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,654962.0,654962.0,4967,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273156,927600.00
08/27/2016 00:45,2,0.000,ALERT,213.29,301.17,59.965,1472273103,"201051344001135","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,528628.2,528628.2,4918,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273158,927601.00
08/27/2016 00:45,2,0.000,ALERT,213.74,303.58,59.981,1472273103,"201051344000594","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,539375.7,539375.7,4927,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273160,927602.00
08/27/2016 00:45,2,0.000,ALERT,213.74,300.57,59.975,1472273103,"201051344001203","219011344069620",0.00,13.30,0,298.47,304.18,0.0,0.0,0.000,536672.7,536672.7,4935,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273161,927603.00
08/27/2016 00:45,2,0.000,ALERT,212.61,300.57,59.975,1472273103,"274151322000054","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,777207.7,777207.7,4879,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273163,927604.00
08/27/2016 00:45,2,0.000,ALERT,214.19,302.68,59.986,1472273103,"201051344000867","219011344069620",0.00,14.70,0,299.37,304.48,0.0,0.0,0.000,526694.2,526694.2,4931,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273165,927605.00
08/27/2016 00:45,2,0.000,ALERT,213.51,300.87,59.986,1472273103,"201051344001093","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,533769.8,533769.8,4950,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273167,927606.00
08/27/2016 00:45,2,0.000,ALERT,213.74,302.98,59.975,1472273103,"201051344000900","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,543257.1,543257.1,4943,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273169,927607.00
08/27/2016 00:45,2,0.000,ALERT,214.19,302.37,60.012,1472273103,"201051344000648","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,532495.4,532495.4,4924,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472273170,927608.00
08/27/2016 00:45,2,0.000,ALERT,213.96,303.28,59.981,1472273103,"201051344000569","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,543455.1,543455.1,4929,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273173,927609.00
08/27/2016 00:45,2,0.000,ALERT,213.96,302.98,60.012,1472273103,"201051344000983","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,535733.8,535733.8,4922,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273174,927610.00
08/27/2016 00:45,2,0.000,ALERT,213.96,302.68,59.975,1472273103,"201051344001158","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,527907.9,527907.9,4928,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273176,927611.00
08/27/2016 00:45,2,0.000,ALERT,214.41,303.28,59.970,1472273103,"201051344000576","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,535365.5,535365.5,4938,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273178,927612.00
08/27/2016 00:45,2,0.000,ALERT,212.61,300.27,59.970,1472273103,"274151322000087","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,749551.8,749551.8,4945,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472273180,927613.00
08/27/2016 01:00,2,0.000,ALERT,213.74,302.07,59.996,1472274003,"201051344000645","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,534863.9,534863.9,4935,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274005,927614.00
08/27/2016 01:00,2,0.000,ALERT,211.93,298.77,60.018,1472274003,"274151322000085","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,777273.6,777273.6,4880,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274007,927615.00
08/27/2016 01:00,2,0.000,ALERT,213.74,301.77,60.002,1472274003,"201051344000633","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,526382.8,526382.8,4930,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274009,927616.00
08/27/2016 01:00,2,0.000,ALERT,213.29,301.77,60.007,1472274003,"201051344000469","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,528796.3,528796.3,4945,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274011,927617.00
08/27/2016 01:00,2,0.000,ALERT,212.38,300.27,60.007,1472274003,"201051344000646","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,529670.9,529670.9,4924,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274013,927618.00
08/27/2016 01:00,2,0.000,ALERT,211.70,298.77,59.996,1472274003,"274151322000052","219011344069620",0.00,14.30,0,297.87,303.58,0.0,0.0,0.000,797845.9,797845.9,4880,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274015,927619.00
08/27/2016 01:00,2,0.000,ALERT,212.83,300.27,60.002,1472274003,"201051344000585","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,539087.8,539087.8,4921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274017,927620.00
08/27/2016 01:00,2,0.000,ALERT,212.83,300.87,59.996,1472274003,"201051344001230","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,532879.1,532879.1,4945,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274018,927621.00
08/27/2016 01:00,2,0.000,ALERT,213.29,301.17,60.002,1472274003,"201051344000582","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,525634.3,525634.3,4921,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274020,927622.00
08/27/2016 01:00,2,0.000,ALERT,212.38,300.27,59.996,1472274003,"201051344000955","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,539386.8,539386.8,4926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274022,927623.00
08/27/2016 01:00,2,0.000,ALERT,212.16,299.07,60.002,1472274003,"274151322000094","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,654657.1,654657.1,4976,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274024,927624.00
08/27/2016 01:00,2,0.000,ALERT,213.29,302.68,59.996,1472274003,"201051344000579","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,543035.2,543035.2,4936,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274026,927625.00
08/27/2016 01:00,2,0.000,ALERT,212.61,300.87,59.991,1472274003,"201051344000890","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,536639.7,536639.7,4922,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274028,927626.00
08/27/2016 01:00,2,0.000,ALERT,213.06,300.27,59.981,1472274003,"201051344000438","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,538137.5,538137.5,4930,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274030,927627.00
08/27/2016 01:00,2,0.000,ALERT,213.06,299.97,59.996,1472274003,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,529490.9,529490.9,4923,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274032,927628.00
08/27/2016 01:00,2,0.000,ALERT,211.93,299.97,60.012,1472274003,"274151322000083","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,790617.6,790617.6,4895,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472274033,927629.00
08/27/2016 01:00,2,0.000,ALERT,212.61,299.07,59.986,1472274003,"274151322000076","219011344069620",0.00,14.30,0,297.87,303.28,0.0,0.0,0.000,843529.7,843529.7,4903,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274035,927630.00
08/27/2016 01:00,2,0.000,ALERT,213.29,302.68,59.996,1472274003,"201051344000868","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,527630.0,527630.0,4938,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274037,927631.00
08/27/2016 01:00,2,0.000,ALERT,211.93,300.27,60.002,1472274003,"274151322000095","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,835018.3,835018.3,4915,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274039,927632.00
08/27/2016 01:00,2,0.000,ALERT,213.06,301.77,59.991,1472274003,"201051344000988","219011344069620",0.00,14.00,0,298.17,304.18,0.0,0.0,0.000,518408.9,518408.9,4943,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274041,927633.00
08/27/2016 01:00,2,0.000,ALERT,212.61,299.67,59.991,1472274003,"201051344001025","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,537931.3,537931.3,4930,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274042,927634.00
08/27/2016 01:00,2,0.000,ALERT,213.06,301.77,60.039,1472274003,"201051344000458","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,534988.6,534988.6,4929,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472274044,927635.00
08/27/2016 01:00,2,0.000,ALERT,213.74,301.77,60.002,1472274003,"201051344000853","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,534211.2,534211.2,4932,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274046,927636.00
08/27/2016 01:00,2,0.000,ALERT,213.06,300.57,59.981,1472274003,"201051344000685","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,537385.6,537385.6,4941,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274048,927637.00
08/27/2016 01:00,2,0.000,ALERT,213.06,299.67,59.996,1472274003,"201051344000917","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,534355.2,534355.2,4949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274049,927638.00
08/27/2016 01:00,2,0.000,ALERT,213.06,300.27,59.986,1472274003,"201051344001145","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,539546.8,539546.8,4945,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472274051,927639.00
08/27/2016 01:00,2,0.000,ALERT,213.06,299.67,59.991,1472274003,"201051344000651","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,532473.4,532473.4,4923,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472274053,927640.00
08/27/2016 01:00,2,0.000,ALERT,211.48,298.77,59.981,1472274003,"274151322000088","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,761435.4,761435.4,4886,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274055,927641.00
08/27/2016 01:00,2,0.000,ALERT,212.38,298.47,59.981,1472274003,"274151322000068","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,654962.0,654962.0,4969,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274057,927642.00
08/27/2016 01:00,2,0.000,ALERT,212.61,300.57,60.018,1472274003,"201051344001135","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,528628.2,528628.2,4920,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274059,927643.00
08/27/2016 01:00,2,0.000,ALERT,213.06,302.68,59.991,1472274003,"201051344000594","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,539375.7,539375.7,4929,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274060,927644.00
08/27/2016 01:00,2,0.000,ALERT,212.83,300.27,59.986,1472274003,"201051344001203","219011344069620",0.00,13.30,0,298.77,304.48,0.0,0.0,0.000,536672.7,536672.7,4937,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472274062,927645.00
08/27/2016 01:00,2,0.000,ALERT,211.93,299.97,59.986,1472274003,"274151322000054","219011344069620",0.00,14.70,0,297.87,303.88,0.0,0.0,0.000,777207.7,777207.7,4881,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274064,927646.00
08/27/2016 01:00,2,0.000,ALERT,213.51,301.47,59.991,1472274003,"201051344000867","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,526694.2,526694.2,4933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274066,927647.00
08/27/2016 01:00,2,0.000,ALERT,212.83,300.57,60.012,1472274003,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,533769.8,533769.8,4952,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472274067,927648.00
08/27/2016 01:00,2,0.000,ALERT,213.29,302.07,59.991,1472274003,"201051344000900","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,543257.1,543257.1,4945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274069,927649.00
08/27/2016 01:00,2,0.000,ALERT,213.51,301.47,59.986,1472274003,"201051344000648","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,532495.4,532495.4,4926,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274071,927650.00
08/27/2016 01:00,2,0.000,ALERT,213.29,302.37,59.986,1472274003,"201051344000569","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,543455.1,543455.1,4931,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274073,927651.00
08/27/2016 01:00,2,0.000,ALERT,213.29,302.37,60.028,1472274003,"201051344000983","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,535733.8,535733.8,4924,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472274075,927652.00
08/27/2016 01:00,2,0.000,ALERT,213.29,301.77,59.986,1472274003,"201051344001158","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,527907.9,527907.9,4930,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274076,927653.00
08/27/2016 01:00,2,0.000,ALERT,213.51,302.07,59.975,1472274003,"201051344000576","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,535365.5,535365.5,4940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274078,927654.00
08/27/2016 01:00,2,0.000,ALERT,211.93,298.47,59.981,1472274003,"274151322000087","219011344069620",0.00,14.70,0,297.57,302.98,0.0,0.0,0.000,749551.8,749551.8,4947,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274080,927655.00
08/27/2016 01:15,2,0.000,ALERT,213.51,301.47,59.996,1472274903,"201051344000645","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,534863.9,534863.9,4937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274905,927656.00
08/27/2016 01:15,2,0.000,ALERT,211.93,299.07,59.959,1472274903,"274151322000085","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,777273.6,777273.6,4882,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274907,927657.00
08/27/2016 01:15,2,0.000,ALERT,213.51,300.87,59.970,1472274903,"201051344000633","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,526382.8,526382.8,4932,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274909,927658.00
08/27/2016 01:15,2,0.000,ALERT,212.83,300.87,59.959,1472274903,"201051344000469","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,528796.3,528796.3,4947,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274910,927659.00
08/27/2016 01:15,2,0.000,ALERT,212.61,300.27,59.959,1472274903,"201051344000646","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,529670.9,529670.9,4926,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274912,927660.00
08/27/2016 01:15,2,0.000,ALERT,211.48,299.67,59.959,1472274903,"274151322000052","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,797845.9,797845.9,4882,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274914,927661.00
08/27/2016 01:15,2,0.000,ALERT,213.06,300.57,59.996,1472274903,"201051344000585","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,539087.8,539087.8,4923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472274916,927662.00
08/27/2016 01:15,2,0.000,ALERT,212.61,300.57,59.965,1472274903,"201051344001230","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,532879.1,532879.1,4947,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274918,927663.00
08/27/2016 01:15,2,0.000,ALERT,213.29,301.17,59.954,1472274903,"201051344000582","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,525634.3,525634.3,4923,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274920,927664.00
08/27/2016 01:15,2,0.000,ALERT,212.38,300.27,59.959,1472274903,"201051344000955","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,539386.8,539386.8,4928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472274922,927665.00
08/27/2016 01:15,2,0.000,ALERT,211.70,298.47,59.944,1472274903,"274151322000094","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,654657.1,654657.1,4978,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274924,927666.00
08/27/2016 01:15,2,0.000,ALERT,212.83,301.77,59.959,1472274903,"201051344000579","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,543035.2,543035.2,4938,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274925,927667.00
08/27/2016 01:15,2,0.000,ALERT,212.83,300.57,59.959,1472274903,"201051344000890","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,536639.7,536639.7,4924,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472274927,927668.00
08/27/2016 01:15,2,0.000,ALERT,213.06,300.27,60.007,1472274903,"201051344000438","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,538137.5,538137.5,4932,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274929,927669.00
08/27/2016 01:15,2,0.000,ALERT,213.06,299.67,59.954,1472274903,"201051344000417","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,529490.9,529490.9,4925,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274931,927670.00
08/27/2016 01:15,2,0.000,ALERT,211.70,299.07,59.949,1472274903,"274151322000083","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,790617.6,790617.6,4897,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274933,927671.00
08/27/2016 01:15,2,0.000,ALERT,212.38,299.07,59.949,1472274903,"274151322000076","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,843529.7,843529.7,4905,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274934,927672.00
08/27/2016 01:15,2,0.000,ALERT,213.06,302.07,60.002,1472274903,"201051344000868","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,527630.0,527630.0,4940,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274936,927673.00
08/27/2016 01:15,2,0.000,ALERT,211.70,299.97,59.938,1472274903,"274151322000095","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,835018.3,835018.3,4917,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274938,927674.00
08/27/2016 01:15,2,0.000,ALERT,212.83,301.17,59.949,1472274903,"201051344000988","219011344069620",0.00,14.00,0,297.57,303.28,0.0,0.0,0.000,518408.9,518408.9,4945,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274940,927675.00
08/27/2016 01:15,2,0.000,ALERT,212.61,299.37,59.954,1472274903,"201051344001025","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,537931.3,537931.3,4932,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274942,927676.00
08/27/2016 01:15,2,0.000,ALERT,212.83,301.17,59.928,1472274903,"201051344000458","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,534988.6,534988.6,4931,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274943,927677.00
08/27/2016 01:15,2,0.000,ALERT,213.51,301.17,59.986,1472274903,"201051344000853","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,534211.2,534211.2,4934,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274945,927678.00
08/27/2016 01:15,2,0.000,ALERT,213.29,300.57,59.959,1472274903,"201051344000685","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,537385.6,537385.6,4943,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274947,927679.00
08/27/2016 01:15,2,0.000,ALERT,213.06,299.67,59.959,1472274903,"201051344000917","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,534355.2,534355.2,4951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274949,927680.00
08/27/2016 01:15,2,0.000,ALERT,213.29,300.87,59.959,1472274903,"201051344001145","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,539546.8,539546.8,4947,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274951,927681.00
08/27/2016 01:15,2,0.000,ALERT,213.06,299.67,59.959,1472274903,"201051344000651","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,532473.4,532473.4,4925,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274953,927682.00
08/27/2016 01:15,2,0.000,ALERT,211.25,298.77,59.938,1472274903,"274151322000088","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,761435.4,761435.4,4888,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472274954,927683.00
08/27/2016 01:15,2,0.000,ALERT,212.38,298.17,59.959,1472274903,"274151322000068","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,654962.0,654962.0,4971,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274956,927684.00
08/27/2016 01:15,2,0.000,ALERT,212.61,300.27,59.949,1472274903,"201051344001135","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,528628.2,528628.2,4922,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274958,927685.00
08/27/2016 01:15,2,0.000,ALERT,212.83,301.77,59.949,1472274903,"201051344000594","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,539375.7,539375.7,4931,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274960,927686.00
08/27/2016 01:15,2,0.000,ALERT,213.06,299.97,59.954,1472274903,"201051344001203","219011344069620",0.00,13.30,0,298.17,303.58,0.0,0.0,0.000,536672.7,536672.7,4939,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274961,927687.00
08/27/2016 01:15,2,0.000,ALERT,211.70,299.37,59.944,1472274903,"274151322000054","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,777207.7,777207.7,4883,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274963,927688.00
08/27/2016 01:15,2,0.000,ALERT,213.29,301.17,59.954,1472274903,"201051344000867","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,526694.2,526694.2,4935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274965,927689.00
08/27/2016 01:15,2,0.000,ALERT,213.06,300.57,59.954,1472274903,"201051344001093","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,533769.8,533769.8,4954,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274967,927690.00
08/27/2016 01:15,2,0.000,ALERT,212.83,301.47,59.954,1472274903,"201051344000900","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,543257.1,543257.1,4947,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274969,927691.00
08/27/2016 01:15,2,0.000,ALERT,213.29,300.87,59.975,1472274903,"201051344000648","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,532495.4,532495.4,4928,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274970,927692.00
08/27/2016 01:15,2,0.000,ALERT,213.06,301.77,59.965,1472274903,"201051344000569","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,543455.1,543455.1,4933,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274972,927693.00
08/27/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1472274903,"201051344000983","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,535733.8,535733.8,4926,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274974,927694.00
08/27/2016 01:15,2,0.000,ALERT,213.06,301.17,59.970,1472274903,"201051344001158","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,527907.9,527907.9,4932,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274976,927695.00
08/27/2016 01:15,2,0.000,ALERT,213.51,301.47,59.970,1472274903,"201051344000576","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,535365.5,535365.5,4942,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274978,927696.00
08/27/2016 01:15,2,0.000,ALERT,211.70,298.17,59.949,1472274903,"274151322000087","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,749551.8,749551.8,4949,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472274979,927697.00
08/27/2016 01:30,2,0.000,ALERT,213.74,302.37,59.965,1472275803,"201051344000645","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,534863.9,534863.9,4939,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275805,927698.00
08/27/2016 01:30,2,0.000,ALERT,211.93,299.67,59.917,1472275803,"274151322000085","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,777273.6,777273.6,4884,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275807,927699.00
08/27/2016 01:30,2,0.000,ALERT,213.74,302.07,59.975,1472275803,"201051344000633","219011344069620",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,526382.8,526382.8,4934,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275809,927700.00
08/27/2016 01:30,2,0.000,ALERT,213.29,302.07,59.970,1472275803,"201051344000469","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,528796.3,528796.3,4949,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472275811,927701.00
08/27/2016 01:30,2,0.000,ALERT,212.38,300.27,59.996,1472275803,"201051344000646","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,529670.9,529670.9,4928,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275813,927702.00
08/27/2016 01:30,2,0.000,ALERT,211.70,299.67,59.981,1472275803,"274151322000052","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,797845.9,797845.9,4884,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275815,927703.00
08/27/2016 01:30,2,0.000,ALERT,212.83,300.87,59.949,1472275803,"201051344000585","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,539087.8,539087.8,4925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275816,927704.00
08/27/2016 01:30,2,0.000,ALERT,212.83,301.17,59.933,1472275803,"201051344001230","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,532879.1,532879.1,4949,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275818,927705.00
08/27/2016 01:30,2,0.000,ALERT,213.29,301.47,59.981,1472275803,"201051344000582","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,525634.3,525634.3,4925,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275820,927706.00
08/27/2016 01:30,2,0.000,ALERT,212.61,300.57,59.970,1472275803,"201051344000955","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,539386.8,539386.8,4930,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275822,927707.00
08/27/2016 01:30,2,0.000,ALERT,211.93,299.37,60.023,1472275803,"274151322000094","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,654657.1,654657.1,4980,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275824,927708.00
08/27/2016 01:30,2,0.000,ALERT,213.29,302.98,59.981,1472275803,"201051344000579","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,543035.2,543035.2,4940,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275826,927709.00
08/27/2016 01:30,2,0.000,ALERT,212.83,301.17,59.996,1472275803,"201051344000890","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,536639.7,536639.7,4926,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472275827,927710.00
08/27/2016 01:30,2,0.000,ALERT,213.06,300.57,59.975,1472275803,"201051344000438","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,538137.5,538137.5,4934,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275829,927711.00
08/27/2016 01:30,2,0.000,ALERT,213.06,299.97,59.986,1472275803,"201051344000417","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,529490.9,529490.9,4927,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472275831,927712.00
08/27/2016 01:30,2,0.000,ALERT,211.93,300.27,59.975,1472275803,"274151322000083","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,790617.6,790617.6,4899,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472275833,927713.00
08/27/2016 01:30,2,0.000,ALERT,212.61,299.67,59.975,1472275803,"274151322000076","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,843529.7,843529.7,4907,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472275835,927714.00
08/27/2016 01:30,2,0.000,ALERT,213.29,302.98,60.023,1472275803,"201051344000868","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,527630.0,527630.0,4942,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275836,927715.00
08/27/2016 01:30,2,0.000,ALERT,212.16,300.87,59.981,1472275803,"274151322000095","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,835018.3,835018.3,4919,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275838,927716.00
08/27/2016 01:30,2,0.000,ALERT,213.06,302.07,59.986,1472275803,"201051344000988","219011344069620",0.00,14.00,0,297.26,303.28,0.0,0.0,0.000,518408.9,518408.9,4947,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275840,927717.00
08/27/2016 01:30,2,0.000,ALERT,212.61,299.97,60.034,1472275803,"201051344001025","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,537931.3,537931.3,4934,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275842,927718.00
08/27/2016 01:30,2,0.000,ALERT,213.29,302.37,60.034,1472275803,"201051344000458","219011344069620",0.00,14.70,0,299.37,304.48,0.0,0.0,0.000,534988.6,534988.6,4933,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275844,927719.00
08/27/2016 01:30,2,0.000,ALERT,213.74,302.37,59.981,1472275803,"201051344000853","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,534211.2,534211.2,4936,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472275845,927720.00
08/27/2016 01:30,2,0.000,ALERT,213.29,301.17,59.986,1472275803,"201051344000685","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,537385.6,537385.6,4945,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275847,927721.00
08/27/2016 01:30,2,0.000,ALERT,213.06,300.27,59.991,1472275803,"201051344000917","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,534355.2,534355.2,4953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472275849,927722.00
08/27/2016 01:30,2,0.000,ALERT,213.29,301.17,60.034,1472275803,"201051344001145","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,539546.8,539546.8,4949,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275851,927723.00
08/27/2016 01:30,2,0.000,ALERT,213.06,300.27,59.981,1472275803,"201051344000651","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,532473.4,532473.4,4927,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472275853,927724.00
08/27/2016 01:30,2,0.000,ALERT,211.70,299.37,59.986,1472275803,"274151322000088","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,761435.4,761435.4,4890,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275855,927725.00
08/27/2016 01:30,2,0.000,ALERT,212.61,299.07,59.991,1472275803,"274151322000068","219011344069620",0.00,15.00,0,297.26,300.27,0.0,0.0,0.000,654962.0,654962.0,4973,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275856,927726.00
08/27/2016 01:30,2,0.000,ALERT,212.61,300.87,59.991,1472275803,"201051344001135","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,528628.2,528628.2,4924,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275858,927727.00
08/27/2016 01:30,2,0.000,ALERT,213.06,303.28,59.986,1472275803,"201051344000594","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,539375.7,539375.7,4933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275860,927728.00
08/27/2016 01:30,2,0.000,ALERT,213.06,300.57,59.981,1472275803,"201051344001203","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,536672.7,536672.7,4941,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275862,927729.00
08/27/2016 01:30,2,0.000,ALERT,211.93,300.27,59.991,1472275803,"274151322000054","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,777207.7,777207.7,4885,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275863,927730.00
08/27/2016 01:30,2,0.000,ALERT,213.51,302.37,59.991,1472275803,"201051344000867","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,526694.2,526694.2,4937,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275865,927731.00
08/27/2016 01:30,2,0.000,ALERT,213.06,300.87,59.986,1472275803,"201051344001093","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,533769.8,533769.8,4956,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472275867,927732.00
08/27/2016 01:30,2,0.000,ALERT,213.29,302.68,59.975,1472275803,"201051344000900","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,543257.1,543257.1,4949,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275869,927733.00
08/27/2016 01:30,2,0.000,ALERT,213.51,301.77,59.986,1472275803,"201051344000648","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,532495.4,532495.4,4930,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275871,927734.00
08/27/2016 01:30,2,0.000,ALERT,213.29,303.28,59.986,1472275803,"201051344000569","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,543455.1,543455.1,4935,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275873,927735.00
