ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 01:30,2,0.000,ALERT,213.29,302.98,60.007,1472275803,"201051344000983","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,535733.8,535733.8,4928,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472275875,927736.00
08/27/2016 01:30,2,0.000,ALERT,213.51,302.37,59.954,1472275803,"201051344001158","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,527907.9,527907.9,4934,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275876,927737.00
08/27/2016 01:30,2,0.000,ALERT,213.74,302.98,60.012,1472275803,"201051344000576","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,535365.5,535365.5,4944,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472275878,927738.00
08/27/2016 01:30,2,0.000,ALERT,212.16,299.37,59.970,1472275803,"274151322000087","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,749551.8,749551.8,4951,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472275880,927739.00
08/27/2016 01:45,2,0.000,ALERT,213.96,303.28,59.986,1472276703,"201051344000645","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,534863.9,534863.9,4941,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276705,927740.00
08/27/2016 01:45,2,0.000,ALERT,212.38,300.57,59.981,1472276703,"274151322000085","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,777273.6,777273.6,4886,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472276707,927741.00
08/27/2016 01:45,2,0.000,ALERT,214.19,302.98,59.986,1472276703,"201051344000633","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,526382.8,526382.8,4936,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472276709,927742.00
08/27/2016 01:45,2,0.000,ALERT,213.51,302.98,59.991,1472276703,"201051344000469","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,528796.3,528796.3,4951,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472276710,927743.00
08/27/2016 01:45,2,0.000,ALERT,212.83,301.17,59.991,1472276703,"201051344000646","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,529670.9,529670.9,4930,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276712,927744.00
08/27/2016 01:45,2,0.000,ALERT,211.93,301.17,59.981,1472276703,"274151322000052","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,797845.9,797845.9,4886,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276714,927745.00
08/27/2016 01:45,2,0.000,ALERT,213.29,301.17,59.970,1472276703,"201051344000585","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,539087.8,539087.8,4927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276716,927746.00
08/27/2016 01:45,2,0.000,ALERT,213.06,301.47,59.965,1472276703,"201051344001230","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,532879.1,532879.1,4951,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472276717,927747.00
08/27/2016 01:45,2,0.000,ALERT,213.51,301.77,60.034,1472276703,"201051344000582","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,525634.3,525634.3,4927,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276719,927748.00
08/27/2016 01:45,2,0.000,ALERT,212.83,301.17,59.944,1472276703,"201051344000955","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,539386.8,539386.8,4932,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276721,927749.00
08/27/2016 01:45,2,0.000,ALERT,212.16,299.97,59.986,1472276703,"274151322000094","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,654657.1,654657.1,4982,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276723,927750.00
08/27/2016 01:45,2,0.000,ALERT,213.51,303.88,59.981,1472276703,"201051344000579","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,543035.2,543035.2,4942,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276725,927751.00
08/27/2016 01:45,2,0.000,ALERT,212.83,301.47,60.007,1472276703,"201051344000890","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,536639.7,536639.7,4928,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276726,927752.00
08/27/2016 01:45,2,0.000,ALERT,213.29,301.17,59.986,1472276703,"201051344000438","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,538137.5,538137.5,4936,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472276728,927753.00
08/27/2016 01:45,2,0.000,ALERT,213.29,300.57,59.975,1472276703,"201051344000417","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,529490.9,529490.9,4929,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472276730,927754.00
08/27/2016 01:45,2,0.000,ALERT,212.16,300.57,59.991,1472276703,"274151322000083","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,790617.6,790617.6,4901,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276732,927755.00
08/27/2016 01:45,2,0.000,ALERT,212.83,300.57,59.986,1472276703,"274151322000076","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,843529.7,843529.7,4909,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276734,927756.00
08/27/2016 01:45,2,0.000,ALERT,213.51,303.88,60.034,1472276703,"201051344000868","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,527630.0,527630.0,4944,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276736,927757.00
08/27/2016 01:45,2,0.000,ALERT,212.38,301.47,59.991,1472276703,"274151322000095","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,835018.3,835018.3,4921,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276738,927758.00
08/27/2016 01:45,2,0.000,ALERT,213.51,303.28,59.996,1472276703,"201051344000988","219011344069620",0.00,13.70,0,297.87,304.18,0.0,0.0,0.000,518408.9,518408.9,4949,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276739,927759.00
08/27/2016 01:45,2,0.000,ALERT,213.06,300.27,59.996,1472276703,"201051344001025","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,537931.3,537931.3,4936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276741,927760.00
08/27/2016 01:45,2,0.000,ALERT,213.74,303.58,59.996,1472276703,"201051344000458","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,534988.6,534988.6,4935,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472276743,927761.00
08/27/2016 01:45,2,0.000,ALERT,214.19,303.28,60.044,1472276703,"201051344000853","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,534211.2,534211.2,4938,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276745,927762.00
08/27/2016 01:45,2,0.000,ALERT,213.51,301.17,60.034,1472276703,"201051344000685","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,537385.6,537385.6,4947,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276747,927763.00
08/27/2016 01:45,2,0.000,ALERT,213.29,300.57,60.023,1472276703,"201051344000917","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,534355.2,534355.2,4955,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276748,927764.00
08/27/2016 01:45,2,0.000,ALERT,213.29,301.47,60.018,1472276703,"201051344001145","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,539546.8,539546.8,4951,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276750,927765.00
08/27/2016 01:45,2,0.000,ALERT,213.29,300.57,59.996,1472276703,"201051344000651","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,532473.4,532473.4,4929,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276752,927766.00
08/27/2016 01:45,2,0.000,ALERT,211.93,300.57,60.028,1472276703,"274151322000088","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,761435.4,761435.4,4892,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276754,927767.00
08/27/2016 01:45,2,0.000,ALERT,212.83,300.87,59.991,1472276703,"274151322000068","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,654962.0,654962.0,4975,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276756,927768.00
08/27/2016 01:45,2,0.000,ALERT,212.83,301.47,60.002,1472276703,"201051344001135","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,528628.2,528628.2,4926,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276757,927769.00
08/27/2016 01:45,2,0.000,ALERT,213.51,304.18,60.034,1472276703,"201051344000594","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,539375.7,539375.7,4935,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276759,927770.00
08/27/2016 01:45,2,0.000,ALERT,213.29,301.17,60.007,1472276703,"201051344001203","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,536672.7,536672.7,4943,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276761,927771.00
08/27/2016 01:45,2,0.000,ALERT,212.38,301.47,59.991,1472276703,"274151322000054","219011344069620",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,777207.7,777207.7,4887,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276763,927772.00
08/27/2016 01:45,2,0.000,ALERT,213.96,303.28,59.996,1472276703,"201051344000867","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,526694.2,526694.2,4939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276764,927773.00
08/27/2016 01:45,2,0.000,ALERT,213.06,301.17,60.012,1472276703,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,533769.8,533769.8,4958,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276766,927774.00
08/27/2016 01:45,2,0.000,ALERT,213.51,303.28,59.996,1472276703,"201051344000900","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,543257.1,543257.1,4951,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276768,927775.00
08/27/2016 01:45,2,0.000,ALERT,213.96,302.98,59.991,1472276703,"201051344000648","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,532495.4,532495.4,4932,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276770,927776.00
08/27/2016 01:45,2,0.000,ALERT,213.74,304.18,60.007,1472276703,"201051344000569","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,543455.1,543455.1,4937,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276772,927777.00
08/27/2016 01:45,2,0.000,ALERT,213.74,303.88,60.002,1472276703,"201051344000983","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,535733.8,535733.8,4930,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276773,927778.00
08/27/2016 01:45,2,0.000,ALERT,213.74,303.28,60.002,1472276703,"201051344001158","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,527907.9,527907.9,4936,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276775,927779.00
08/27/2016 01:45,2,0.000,ALERT,214.19,303.88,60.002,1472276703,"201051344000576","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,535365.5,535365.5,4946,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276777,927780.00
08/27/2016 01:45,2,0.000,ALERT,212.38,300.27,59.965,1472276703,"274151322000087","219011344069620",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,749551.8,749551.8,4953,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472276779,927781.00
08/27/2016 02:00,2,0.000,ALERT,213.96,302.37,59.944,1472277603,"201051344000645","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,534863.9,534863.9,4943,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277605,927782.00
08/27/2016 02:00,2,0.000,ALERT,212.16,299.67,59.954,1472277603,"274151322000085","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,777273.6,777273.6,4888,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277607,927783.00
08/27/2016 02:00,2,0.000,ALERT,213.96,302.07,59.975,1472277603,"201051344000633","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,526382.8,526382.8,4938,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277609,927784.00
08/27/2016 02:00,2,0.000,ALERT,213.29,302.07,59.996,1472277603,"201051344000469","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,528796.3,528796.3,4953,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277611,927785.00
08/27/2016 02:00,2,0.000,ALERT,212.38,300.87,59.970,1472277603,"201051344000646","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,529670.9,529670.9,4932,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277613,927786.00
08/27/2016 02:00,2,0.000,ALERT,211.70,300.27,59.928,1472277603,"274151322000052","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,797845.9,797845.9,4888,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277615,927787.00
08/27/2016 02:00,2,0.000,ALERT,212.83,301.17,59.975,1472277603,"201051344000585","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,539087.8,539087.8,4929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277616,927788.00
08/27/2016 02:00,2,0.000,ALERT,212.61,301.17,59.954,1472277603,"201051344001230","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,532879.1,532879.1,4953,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277618,927789.00
08/27/2016 02:00,2,0.000,ALERT,213.29,301.77,59.975,1472277603,"201051344000582","219011344069620",0.00,13.00,0,300.27,303.28,0.0,0.0,0.000,525634.3,525634.3,4929,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277620,927790.00
08/27/2016 02:00,2,0.000,ALERT,212.38,300.87,59.981,1472277603,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.37,0.0,0.0,0.000,539386.8,539386.8,4934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277622,927791.00
08/27/2016 02:00,2,0.000,ALERT,212.16,299.37,59.949,1472277603,"274151322000094","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,654657.1,654657.1,4984,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277624,927792.00
08/27/2016 02:00,2,0.000,ALERT,213.29,302.98,59.975,1472277603,"201051344000579","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,543035.2,543035.2,4944,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277626,927793.00
08/27/2016 02:00,2,0.000,ALERT,212.61,301.17,59.975,1472277603,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,536639.7,536639.7,4930,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277628,927794.00
08/27/2016 02:00,2,0.000,ALERT,212.83,300.87,59.970,1472277603,"201051344000438","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,538137.5,538137.5,4938,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277629,927795.00
08/27/2016 02:00,2,0.000,ALERT,212.83,300.27,59.975,1472277603,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,529490.9,529490.9,4931,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277631,927796.00
08/27/2016 02:00,2,0.000,ALERT,211.93,300.27,59.965,1472277603,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,790617.6,790617.6,4903,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277633,927797.00
08/27/2016 02:00,2,0.000,ALERT,212.61,299.97,60.007,1472277603,"274151322000076","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,843529.7,843529.7,4911,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277635,927798.00
08/27/2016 02:00,2,0.000,ALERT,213.29,303.28,60.002,1472277603,"201051344000868","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,527630.0,527630.0,4946,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277637,927799.00
08/27/2016 02:00,2,0.000,ALERT,211.93,300.57,59.970,1472277603,"274151322000095","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,835018.3,835018.3,4923,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277638,927800.00
08/27/2016 02:00,2,0.000,ALERT,213.29,302.68,59.975,1472277603,"201051344000988","219011344069620",0.00,13.70,0,299.07,304.78,0.0,0.0,0.000,518408.9,518408.9,4951,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277640,927801.00
08/27/2016 02:00,2,0.000,ALERT,212.61,300.27,59.975,1472277603,"201051344001025","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,537931.3,537931.3,4938,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277642,927802.00
08/27/2016 02:00,2,0.000,ALERT,213.29,302.68,60.018,1472277603,"201051344000458","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,534988.6,534988.6,4937,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277644,927803.00
08/27/2016 02:00,2,0.000,ALERT,213.96,302.37,60.012,1472277603,"201051344000853","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,534211.2,534211.2,4940,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277646,927804.00
08/27/2016 02:00,2,0.000,ALERT,213.29,301.17,59.970,1472277603,"201051344000685","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,537385.6,537385.6,4949,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277648,927805.00
08/27/2016 02:00,2,0.000,ALERT,213.06,300.57,59.965,1472277603,"201051344000917","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,534355.2,534355.2,4957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277649,927806.00
08/27/2016 02:00,2,0.000,ALERT,213.06,301.47,59.922,1472277603,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,539546.8,539546.8,4953,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277651,927807.00
08/27/2016 02:00,2,0.000,ALERT,213.06,300.57,59.970,1472277603,"201051344000651","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,532473.4,532473.4,4931,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277653,927808.00
08/27/2016 02:00,2,0.000,ALERT,211.70,299.67,60.012,1472277603,"274151322000088","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,761435.4,761435.4,4894,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277655,927809.00
08/27/2016 02:00,2,0.000,ALERT,212.83,299.37,59.965,1472277603,"274151322000068","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,654962.0,654962.0,4977,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277657,927810.00
08/27/2016 02:00,2,0.000,ALERT,212.61,301.17,59.938,1472277603,"201051344001135","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,528628.2,528628.2,4928,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277659,927811.00
08/27/2016 02:00,2,0.000,ALERT,213.29,303.28,59.970,1472277603,"201051344000594","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,539375.7,539375.7,4937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277661,927812.00
08/27/2016 02:00,2,0.000,ALERT,212.83,300.57,59.970,1472277603,"201051344001203","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,536672.7,536672.7,4945,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277662,927813.00
08/27/2016 02:00,2,0.000,ALERT,211.93,299.97,59.959,1472277603,"274151322000054","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,777207.7,777207.7,4889,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277664,927814.00
08/27/2016 02:00,2,0.000,ALERT,213.74,302.37,59.970,1472277603,"201051344000867","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,526694.2,526694.2,4941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277666,927815.00
08/27/2016 02:00,2,0.000,ALERT,212.83,300.87,59.938,1472277603,"201051344001093","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,533769.8,533769.8,4960,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277668,927816.00
08/27/2016 02:00,2,0.000,ALERT,213.29,302.37,59.975,1472277603,"201051344000900","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,543257.1,543257.1,4953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277670,927817.00
08/27/2016 02:00,2,0.000,ALERT,213.74,302.07,59.959,1472277603,"201051344000648","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,532495.4,532495.4,4934,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277671,927818.00
08/27/2016 02:00,2,0.000,ALERT,213.51,302.98,60.007,1472277603,"201051344000569","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,543455.1,543455.1,4939,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277673,927819.00
08/27/2016 02:00,2,0.000,ALERT,213.29,302.98,59.970,1472277603,"201051344000983","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,535733.8,535733.8,4932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277675,927820.00
08/27/2016 02:00,2,0.000,ALERT,213.51,302.37,59.965,1472277603,"201051344001158","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,527907.9,527907.9,4938,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277677,927821.00
08/27/2016 02:00,2,0.000,ALERT,213.74,302.98,59.975,1472277603,"201051344000576","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,535365.5,535365.5,4948,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472277678,927822.00
08/27/2016 02:00,2,0.000,ALERT,212.16,299.97,59.959,1472277603,"274151322000087","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,749551.8,749551.8,4955,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472277680,927823.00
08/27/2016 02:15,2,0.000,ALERT,214.19,302.68,60.007,1472278503,"201051344000645","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,534863.9,534863.9,4945,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472278505,927824.00
08/27/2016 02:15,2,0.000,ALERT,212.38,300.87,60.028,1472278503,"274151322000085","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,777273.6,777273.6,4890,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472278507,927825.00
08/27/2016 02:15,2,0.000,ALERT,214.19,302.98,60.007,1472278503,"201051344000633","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,526382.8,526382.8,4940,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472278509,927826.00
08/27/2016 02:15,2,0.000,ALERT,213.74,302.98,60.002,1472278503,"201051344000469","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,528796.3,528796.3,4955,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278511,927827.00
08/27/2016 02:15,2,0.000,ALERT,212.61,301.17,59.996,1472278503,"201051344000646","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,529670.9,529670.9,4934,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472278513,927828.00
08/27/2016 02:15,2,0.000,ALERT,212.16,300.57,60.023,1472278503,"274151322000052","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,797845.9,797845.9,4890,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472278515,927829.00
08/27/2016 02:15,2,0.000,ALERT,213.06,301.47,59.996,1472278503,"201051344000585","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,539087.8,539087.8,4931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278516,927830.00
08/27/2016 02:15,2,0.000,ALERT,212.83,301.77,60.039,1472278503,"201051344001230","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,532879.1,532879.1,4955,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278518,927831.00
08/27/2016 02:15,2,0.000,ALERT,213.29,302.07,59.986,1472278503,"201051344000582","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,525634.3,525634.3,4931,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472278520,927832.00
08/27/2016 02:15,2,0.000,ALERT,212.61,301.17,59.991,1472278503,"201051344000955","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,539386.8,539386.8,4936,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278522,927833.00
08/27/2016 02:15,2,0.000,ALERT,212.38,300.27,60.002,1472278503,"274151322000094","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,654657.1,654657.1,4986,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278524,927834.00
08/27/2016 02:15,2,0.000,ALERT,213.51,303.28,59.986,1472278503,"201051344000579","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,543035.2,543035.2,4946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278525,927835.00
08/27/2016 02:15,2,0.000,ALERT,212.83,301.77,59.996,1472278503,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,536639.7,536639.7,4932,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278527,927836.00
08/27/2016 02:15,2,0.000,ALERT,213.06,301.47,59.991,1472278503,"201051344000438","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,538137.5,538137.5,4940,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278529,927837.00
08/27/2016 02:15,2,0.000,ALERT,213.06,300.87,59.991,1472278503,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,529490.9,529490.9,4933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278531,927838.00
08/27/2016 02:15,2,0.000,ALERT,212.16,300.57,59.996,1472278503,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,790617.6,790617.6,4905,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472278533,927839.00
08/27/2016 02:15,2,0.000,ALERT,212.83,300.87,59.991,1472278503,"274151322000076","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,843529.7,843529.7,4913,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278535,927840.00
08/27/2016 02:15,2,0.000,ALERT,213.51,303.58,60.034,1472278503,"201051344000868","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,527630.0,527630.0,4948,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278536,927841.00
08/27/2016 02:15,2,0.000,ALERT,212.38,301.47,59.991,1472278503,"274151322000095","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,835018.3,835018.3,4925,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278538,927842.00
08/27/2016 02:15,2,0.000,ALERT,213.29,302.68,59.996,1472278503,"201051344000988","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,518408.9,518408.9,4953,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278540,927843.00
08/27/2016 02:15,2,0.000,ALERT,212.83,300.57,60.007,1472278503,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,537931.3,537931.3,4940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278542,927844.00
08/27/2016 02:15,2,0.000,ALERT,213.51,302.98,59.996,1472278503,"201051344000458","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,534988.6,534988.6,4939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278544,927845.00
08/27/2016 02:15,2,0.000,ALERT,214.19,302.68,60.007,1472278503,"201051344000853","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,534211.2,534211.2,4942,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472278546,927846.00
08/27/2016 02:15,2,0.000,ALERT,213.29,301.47,59.996,1472278503,"201051344000685","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,537385.6,537385.6,4951,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472278547,927847.00
08/27/2016 02:15,2,0.000,ALERT,213.06,300.87,59.959,1472278503,"201051344000917","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,534355.2,534355.2,4959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278549,927848.00
08/27/2016 02:15,2,0.000,ALERT,213.29,301.77,59.991,1472278503,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,539546.8,539546.8,4955,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278551,927849.00
08/27/2016 02:15,2,0.000,ALERT,213.06,300.87,59.996,1472278503,"201051344000651","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,532473.4,532473.4,4933,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278553,927850.00
08/27/2016 02:15,2,0.000,ALERT,211.70,300.87,60.018,1472278503,"274151322000088","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,761435.4,761435.4,4896,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278554,927851.00
08/27/2016 02:15,2,0.000,ALERT,212.83,299.67,59.954,1472278503,"274151322000068","219011344069620",0.00,15.00,0,298.17,301.17,0.0,0.0,0.000,654962.0,654962.0,4979,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278556,927852.00
08/27/2016 02:15,2,0.000,ALERT,212.83,301.47,59.954,1472278503,"201051344001135","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,528628.2,528628.2,4930,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278558,927853.00
08/27/2016 02:15,2,0.000,ALERT,213.29,303.58,59.986,1472278503,"201051344000594","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,539375.7,539375.7,4939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278560,927854.00
08/27/2016 02:15,2,0.000,ALERT,213.06,300.87,59.981,1472278503,"201051344001203","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,536672.7,536672.7,4947,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278562,927855.00
08/27/2016 02:15,2,0.000,ALERT,212.16,300.57,59.981,1472278503,"274151322000054","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,777207.7,777207.7,4891,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278563,927856.00
08/27/2016 02:15,2,0.000,ALERT,213.74,302.68,59.991,1472278503,"201051344000867","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,526694.2,526694.2,4943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278565,927857.00
08/27/2016 02:15,2,0.000,ALERT,212.83,301.17,59.991,1472278503,"201051344001093","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,533769.8,533769.8,4962,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278567,927858.00
08/27/2016 02:15,2,0.000,ALERT,213.51,302.98,59.965,1472278503,"201051344000900","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,543257.1,543257.1,4955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472278569,927859.00
08/27/2016 02:15,2,0.000,ALERT,213.74,302.37,59.965,1472278503,"201051344000648","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,532495.4,532495.4,4936,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278571,927860.00
08/27/2016 02:15,2,0.000,ALERT,213.51,303.28,59.986,1472278503,"201051344000569","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,543455.1,543455.1,4941,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278573,927861.00
08/27/2016 02:15,2,0.000,ALERT,213.74,303.28,60.002,1472278503,"201051344000983","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,535733.8,535733.8,4934,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278575,927862.00
08/27/2016 02:15,2,0.000,ALERT,213.74,302.68,59.975,1472278503,"201051344001158","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,527907.9,527907.9,4940,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278576,927863.00
08/27/2016 02:15,2,0.000,ALERT,214.19,303.28,60.034,1472278503,"201051344000576","219011344069620",0.00,13.30,0,301.17,304.48,0.0,0.0,0.000,535365.5,535365.5,4950,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472278578,927864.00
08/27/2016 02:15,2,0.000,ALERT,212.61,299.97,60.034,1472278503,"274151322000087","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,749551.8,749551.8,4957,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472278580,927865.00
08/27/2016 02:30,2,0.000,ALERT,214.19,303.28,60.018,1472279403,"201051344000645","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,534863.9,534863.9,4947,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279406,927866.00
08/27/2016 02:30,2,0.000,ALERT,212.38,300.87,59.965,1472279403,"274151322000085","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,777273.6,777273.6,4892,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279407,927867.00
08/27/2016 02:30,2,0.000,ALERT,214.19,303.28,59.981,1472279403,"201051344000633","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,526382.8,526382.8,4942,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279409,927868.00
08/27/2016 02:30,2,0.000,ALERT,213.74,303.28,59.970,1472279403,"201051344000469","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,528796.3,528796.3,4957,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472279411,927869.00
08/27/2016 02:30,2,0.000,ALERT,212.83,301.17,59.986,1472279403,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,529670.9,529670.9,4936,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279413,927870.00
08/27/2016 02:30,2,0.000,ALERT,212.38,301.47,59.981,1472279403,"274151322000052","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,797845.9,797845.9,4892,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279415,927871.00
08/27/2016 02:30,2,0.000,ALERT,213.51,301.47,59.991,1472279403,"201051344000585","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,539087.8,539087.8,4933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472279416,927872.00
08/27/2016 02:30,2,0.000,ALERT,213.29,302.07,59.986,1472279403,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,532879.1,532879.1,4957,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279418,927873.00
08/27/2016 02:30,2,0.000,ALERT,213.74,302.07,59.981,1472279403,"201051344000582","219011344069620",0.00,13.00,0,300.27,303.28,0.0,0.0,0.000,525634.3,525634.3,4933,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279420,927874.00
08/27/2016 02:30,2,0.000,ALERT,213.06,301.17,59.986,1472279403,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,539386.8,539386.8,4938,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279422,927875.00
08/27/2016 02:30,2,0.000,ALERT,212.61,300.27,59.970,1472279403,"274151322000094","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,654657.1,654657.1,4988,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279424,927876.00
08/27/2016 02:30,2,0.000,ALERT,213.74,303.88,59.970,1472279403,"201051344000579","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,543035.2,543035.2,4948,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279425,927877.00
08/27/2016 02:30,2,0.000,ALERT,213.06,301.77,59.981,1472279403,"201051344000890","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,536639.7,536639.7,4934,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472279427,927878.00
08/27/2016 02:30,2,0.000,ALERT,213.29,301.17,59.981,1472279403,"201051344000438","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,538137.5,538137.5,4942,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279429,927879.00
08/27/2016 02:30,2,0.000,ALERT,213.51,300.87,59.986,1472279403,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,529490.9,529490.9,4935,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279431,927880.00
