ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 02:30,2,0.000,ALERT,212.61,301.17,60.007,1472279403,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,790617.6,790617.6,4907,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279433,927881.00
08/27/2016 02:30,2,0.000,ALERT,213.06,300.57,59.965,1472279403,"274151322000076","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,843529.7,843529.7,4915,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279434,927882.00
08/27/2016 02:30,2,0.000,ALERT,213.51,303.88,59.981,1472279403,"201051344000868","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,527630.0,527630.0,4950,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472279436,927883.00
08/27/2016 02:30,2,0.000,ALERT,212.38,302.07,59.938,1472279403,"274151322000095","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,835018.3,835018.3,4927,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472279438,927884.00
08/27/2016 02:30,2,0.000,ALERT,213.51,303.28,59.981,1472279403,"201051344000988","219011344069620",0.00,13.70,0,298.47,304.48,0.0,0.0,0.000,518408.9,518408.9,4955,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279440,927885.00
08/27/2016 02:30,2,0.000,ALERT,213.06,300.27,59.975,1472279403,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,537931.3,537931.3,4942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472279442,927886.00
08/27/2016 02:30,2,0.000,ALERT,213.51,303.28,59.970,1472279403,"201051344000458","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,534988.6,534988.6,4941,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279444,927887.00
08/27/2016 02:30,2,0.000,ALERT,214.19,303.28,59.970,1472279403,"201051344000853","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,534211.2,534211.2,4944,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472279445,927888.00
08/27/2016 02:30,2,0.000,ALERT,213.51,301.17,59.928,1472279403,"201051344000685","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,537385.6,537385.6,4953,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279447,927889.00
08/27/2016 02:30,2,0.000,ALERT,213.51,300.87,59.970,1472279403,"201051344000917","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,534355.2,534355.2,4961,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472279449,927890.00
08/27/2016 02:30,2,0.000,ALERT,213.74,301.77,59.965,1472279403,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,539546.8,539546.8,4957,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279451,927891.00
08/27/2016 02:30,2,0.000,ALERT,213.51,300.57,59.922,1472279403,"201051344000651","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,532473.4,532473.4,4935,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279453,927892.00
08/27/2016 02:30,2,0.000,ALERT,212.16,301.17,59.928,1472279403,"274151322000088","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,761435.4,761435.4,4898,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279454,927893.00
08/27/2016 02:30,2,0.000,ALERT,213.06,299.97,59.970,1472279403,"274151322000068","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,654962.0,654962.0,4981,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279456,927894.00
08/27/2016 02:30,2,0.000,ALERT,213.06,301.47,59.970,1472279403,"201051344001135","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,528628.2,528628.2,4932,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279458,927895.00
08/27/2016 02:30,2,0.000,ALERT,213.51,303.88,60.028,1472279403,"201051344000594","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,539375.7,539375.7,4941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472279460,927896.00
08/27/2016 02:30,2,0.000,ALERT,213.51,301.17,59.975,1472279403,"201051344001203","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,536672.7,536672.7,4949,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279461,927897.00
08/27/2016 02:30,2,0.000,ALERT,212.38,301.77,59.970,1472279403,"274151322000054","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,777207.7,777207.7,4893,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279463,927898.00
08/27/2016 02:30,2,0.000,ALERT,213.96,302.98,59.954,1472279403,"201051344000867","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,526694.2,526694.2,4945,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279465,927899.00
08/27/2016 02:30,2,0.000,ALERT,213.29,301.17,60.023,1472279403,"201051344001093","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,533769.8,533769.8,4964,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279467,927900.00
08/27/2016 02:30,2,0.000,ALERT,213.51,303.28,59.975,1472279403,"201051344000900","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,543257.1,543257.1,4957,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279469,927901.00
08/27/2016 02:30,2,0.000,ALERT,213.96,302.68,59.981,1472279403,"201051344000648","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,532495.4,532495.4,4938,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279471,927902.00
08/27/2016 02:30,2,0.000,ALERT,213.74,303.88,59.928,1472279403,"201051344000569","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,543455.1,543455.1,4943,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279473,927903.00
08/27/2016 02:30,2,0.000,ALERT,213.74,303.88,59.970,1472279403,"201051344000983","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,535733.8,535733.8,4936,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279474,927904.00
08/27/2016 02:30,2,0.000,ALERT,213.74,303.28,60.023,1472279403,"201051344001158","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,527907.9,527907.9,4942,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279476,927905.00
08/27/2016 02:30,2,0.000,ALERT,214.19,304.18,59.986,1472279403,"201051344000576","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,535365.5,535365.5,4952,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279478,927906.00
08/27/2016 02:30,2,0.000,ALERT,212.83,300.27,59.986,1472279403,"274151322000087","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,749551.8,749551.8,4959,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472279480,927907.00
08/27/2016 02:45,2,0.000,ALERT,213.96,302.98,59.991,1472280303,"201051344000645","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,534863.9,534863.9,4949,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280306,927908.00
08/27/2016 02:45,2,0.000,ALERT,212.16,300.27,59.996,1472280303,"274151322000085","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,777273.6,777273.6,4894,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472280307,927909.00
08/27/2016 02:45,2,0.000,ALERT,213.96,302.68,59.996,1472280303,"201051344000633","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,526382.8,526382.8,4944,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280309,927910.00
08/27/2016 02:45,2,0.000,ALERT,213.51,302.98,59.991,1472280303,"201051344000469","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,528796.3,528796.3,4959,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280311,927911.00
08/27/2016 02:45,2,0.000,ALERT,212.83,300.87,59.996,1472280303,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,529670.9,529670.9,4938,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280313,927912.00
08/27/2016 02:45,2,0.000,ALERT,211.70,299.67,59.981,1472280303,"274151322000052","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,797845.9,797845.9,4894,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280315,927913.00
08/27/2016 02:45,2,0.000,ALERT,213.29,301.17,59.986,1472280303,"201051344000585","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,539087.8,539087.8,4935,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280316,927914.00
08/27/2016 02:45,2,0.000,ALERT,213.06,301.47,59.991,1472280303,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,532879.1,532879.1,4959,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472280318,927915.00
08/27/2016 02:45,2,0.000,ALERT,213.51,301.77,59.996,1472280303,"201051344000582","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,525634.3,525634.3,4935,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280320,927916.00
08/27/2016 02:45,2,0.000,ALERT,212.83,300.87,60.018,1472280303,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,539386.8,539386.8,4940,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280322,927917.00
08/27/2016 02:45,2,0.000,ALERT,212.16,299.67,59.986,1472280303,"274151322000094","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,654657.1,654657.1,4990,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280323,927918.00
08/27/2016 02:45,2,0.000,ALERT,213.51,303.58,59.986,1472280303,"201051344000579","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,543035.2,543035.2,4950,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472280325,927919.00
08/27/2016 02:45,2,0.000,ALERT,213.06,301.47,60.023,1472280303,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,536639.7,536639.7,4936,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280327,927920.00
08/27/2016 02:45,2,0.000,ALERT,213.29,301.17,59.986,1472280303,"201051344000438","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,538137.5,538137.5,4944,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280329,927921.00
08/27/2016 02:45,2,0.000,ALERT,213.29,300.27,59.975,1472280303,"201051344000417","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,529490.9,529490.9,4937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280331,927922.00
08/27/2016 02:45,2,0.000,ALERT,212.16,300.87,59.986,1472280303,"274151322000083","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,790617.6,790617.6,4909,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280332,927923.00
08/27/2016 02:45,2,0.000,ALERT,212.61,299.97,59.975,1472280303,"274151322000076","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,843529.7,843529.7,4917,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280334,927924.00
08/27/2016 02:45,2,0.000,ALERT,213.51,303.88,59.986,1472280303,"201051344000868","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,527630.0,527630.0,4952,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472280336,927925.00
08/27/2016 02:45,2,0.000,ALERT,211.93,300.87,59.986,1472280303,"274151322000095","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,835018.3,835018.3,4929,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280338,927926.00
08/27/2016 02:45,2,0.000,ALERT,213.29,302.68,59.981,1472280303,"201051344000988","219011344069620",0.00,13.70,0,298.77,304.78,0.0,0.0,0.000,518408.9,518408.9,4957,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280340,927927.00
08/27/2016 02:45,2,0.000,ALERT,212.83,300.27,60.034,1472280303,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,537931.3,537931.3,4944,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472280342,927928.00
08/27/2016 02:45,2,0.000,ALERT,213.29,302.98,59.981,1472280303,"201051344000458","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,534988.6,534988.6,4943,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472280343,927929.00
08/27/2016 02:45,2,0.000,ALERT,213.96,302.98,60.034,1472280303,"201051344000853","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,534211.2,534211.2,4946,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472280345,927930.00
08/27/2016 02:45,2,0.000,ALERT,213.51,301.17,60.002,1472280303,"201051344000685","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,537385.6,537385.6,4955,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280347,927931.00
08/27/2016 02:45,2,0.000,ALERT,213.29,300.87,60.007,1472280303,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,534355.2,534355.2,4963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472280349,927932.00
08/27/2016 02:45,2,0.000,ALERT,213.29,301.47,59.996,1472280303,"201051344001145","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,539546.8,539546.8,4959,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280351,927933.00
08/27/2016 02:45,2,0.000,ALERT,213.29,300.57,59.986,1472280303,"201051344000651","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,532473.4,532473.4,4937,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280353,927934.00
08/27/2016 02:45,2,0.000,ALERT,211.70,300.27,59.981,1472280303,"274151322000088","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,761435.4,761435.4,4900,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472280354,927935.00
08/27/2016 02:45,2,0.000,ALERT,212.83,299.67,59.975,1472280303,"274151322000068","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,654962.0,654962.0,4983,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280356,927936.00
08/27/2016 02:45,2,0.000,ALERT,212.83,300.87,59.944,1472280303,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,528628.2,528628.2,4934,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280358,927937.00
08/27/2016 02:45,2,0.000,ALERT,213.29,303.58,59.986,1472280303,"201051344000594","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,539375.7,539375.7,4943,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472280360,927938.00
08/27/2016 02:45,2,0.000,ALERT,213.29,300.57,59.986,1472280303,"201051344001203","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,536672.7,536672.7,4951,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280362,927939.00
08/27/2016 02:45,2,0.000,ALERT,211.93,300.27,59.986,1472280303,"274151322000054","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,777207.7,777207.7,4895,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472280363,927940.00
08/27/2016 02:45,2,0.000,ALERT,213.74,302.68,59.986,1472280303,"201051344000867","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,526694.2,526694.2,4947,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280365,927941.00
08/27/2016 02:45,2,0.000,ALERT,213.06,301.17,59.981,1472280303,"201051344001093","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,533769.8,533769.8,4966,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280367,927942.00
08/27/2016 02:45,2,0.000,ALERT,213.29,302.98,60.034,1472280303,"201051344000900","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,543257.1,543257.1,4959,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280369,927943.00
08/27/2016 02:45,2,0.000,ALERT,213.74,302.37,59.991,1472280303,"201051344000648","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,532495.4,532495.4,4940,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280371,927944.00
08/27/2016 02:45,2,0.000,ALERT,213.51,303.58,59.986,1472280303,"201051344000569","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,543455.1,543455.1,4945,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280373,927945.00
08/27/2016 02:45,2,0.000,ALERT,213.51,303.58,59.959,1472280303,"201051344000983","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,535733.8,535733.8,4938,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472280375,927946.00
08/27/2016 02:45,2,0.000,ALERT,213.51,302.68,59.981,1472280303,"201051344001158","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,527907.9,527907.9,4944,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472280377,927947.00
08/27/2016 02:45,2,0.000,ALERT,213.74,303.58,59.986,1472280303,"201051344000576","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,535365.5,535365.5,4954,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280379,927948.00
08/27/2016 02:45,2,0.000,ALERT,212.16,299.67,59.944,1472280303,"274151322000087","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,749551.8,749551.8,4961,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472280380,927949.00
08/27/2016 03:00,2,0.000,ALERT,214.19,303.58,59.970,1472281203,"201051344000645","219011344069620",0.00,14.00,0,301.17,307.18,0.0,0.0,0.000,534863.9,534863.9,4951,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281205,927950.00
08/27/2016 03:00,2,0.000,ALERT,212.61,301.77,59.975,1472281203,"274151322000085","219011344069620",0.00,14.00,0,296.96,305.08,0.0,0.0,0.000,777273.6,777273.6,4896,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281207,927951.00
08/27/2016 03:00,2,0.000,ALERT,214.19,303.58,59.981,1472281203,"201051344000633","219011344069620",0.00,13.30,0,299.07,307.18,0.0,0.0,0.000,526382.8,526382.8,4946,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281209,927952.00
08/27/2016 03:00,2,0.000,ALERT,213.74,303.58,59.981,1472281203,"201051344000469","219011344069620",0.00,13.00,0,299.97,306.88,0.0,0.0,0.000,528796.3,528796.3,4961,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281210,927953.00
08/27/2016 03:00,2,0.000,ALERT,212.83,300.87,59.975,1472281203,"201051344000646","219011344069620",0.00,13.70,0,294.86,302.07,0.0,0.0,0.000,529670.9,529670.9,4940,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281212,927954.00
08/27/2016 03:00,2,0.000,ALERT,212.16,300.87,59.986,1472281203,"274151322000052","219011344069620",0.00,14.30,0,296.36,304.78,0.0,0.0,0.000,797845.9,797845.9,4896,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281214,927955.00
08/27/2016 03:00,2,0.000,ALERT,213.29,301.47,59.996,1472281203,"201051344000585","219011344069620",0.00,14.00,0,295.16,302.68,0.0,0.0,0.000,539087.8,539087.8,4937,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281216,927956.00
08/27/2016 03:00,2,0.000,ALERT,213.29,301.77,59.986,1472281203,"201051344001230","219011344069620",0.00,13.30,0,296.06,302.68,0.0,0.0,0.000,532879.1,532879.1,4961,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281218,927957.00
08/27/2016 03:00,2,0.000,ALERT,213.74,302.07,59.970,1472281203,"201051344000582","219011344069620",0.00,13.00,0,296.36,303.28,0.0,0.0,0.000,525634.3,525634.3,4937,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281220,927958.00
08/27/2016 03:00,2,0.000,ALERT,212.83,301.47,60.012,1472281203,"201051344000955","219011344069620",0.00,13.70,0,295.46,302.37,0.0,0.0,0.000,539386.8,539386.8,4942,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281221,927959.00
08/27/2016 03:00,2,0.000,ALERT,212.83,300.87,59.986,1472281203,"274151322000094","219011344069620",0.00,13.70,0,296.36,304.48,0.0,0.0,0.000,654657.1,654657.1,4992,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281223,927960.00
08/27/2016 03:00,2,0.000,ALERT,213.74,304.48,60.023,1472281203,"201051344000579","219011344069620",0.00,13.70,0,301.77,307.78,0.0,0.0,0.000,543035.2,543035.2,4952,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281225,927961.00
08/27/2016 03:00,2,0.000,ALERT,213.06,301.77,59.986,1472281203,"201051344000890","219011344069620",0.00,13.70,0,296.36,303.88,0.0,0.0,0.000,536639.7,536639.7,4938,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281227,927962.00
08/27/2016 03:00,2,0.000,ALERT,213.29,301.17,59.981,1472281203,"201051344000438","219011344069620",0.00,13.30,0,296.06,302.68,0.0,0.0,0.000,538137.5,538137.5,4946,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281228,927963.00
08/27/2016 03:00,2,0.000,ALERT,213.51,300.87,59.986,1472281203,"201051344000417","219011344069620",0.00,13.70,0,295.16,302.07,0.0,0.0,0.000,529490.9,529490.9,4939,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281230,927964.00
08/27/2016 03:00,2,0.000,ALERT,212.61,301.77,59.981,1472281203,"274151322000083","219011344069620",0.00,13.70,0,296.96,305.08,0.0,0.0,0.000,790617.6,790617.6,4911,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281232,927965.00
08/27/2016 03:00,2,0.000,ALERT,213.29,301.47,59.981,1472281203,"274151322000076","219011344069620",0.00,14.30,0,296.96,305.08,0.0,0.0,0.000,843529.7,843529.7,4919,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281234,927966.00
08/27/2016 03:00,2,0.000,ALERT,213.74,304.18,59.981,1472281203,"201051344000868","219011344069620",0.00,13.70,0,301.47,308.39,0.0,0.0,0.000,527630.0,527630.0,4954,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281236,927967.00
08/27/2016 03:00,2,0.000,ALERT,212.61,302.37,59.991,1472281203,"274151322000095","219011344069620",0.00,13.70,0,297.87,305.68,0.0,0.0,0.000,835018.3,835018.3,4931,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281238,927968.00
08/27/2016 03:00,2,0.000,ALERT,213.74,303.58,59.991,1472281203,"201051344000988","219011344069620",0.00,13.70,0,298.77,306.88,0.0,0.0,0.000,518408.9,518408.9,4959,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281239,927969.00
08/27/2016 03:00,2,0.000,ALERT,213.29,300.57,59.970,1472281203,"201051344001025","219011344069620",0.00,13.00,0,295.46,303.28,0.0,0.0,0.000,537931.3,537931.3,4946,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281241,927970.00
08/27/2016 03:00,2,0.000,ALERT,213.74,303.88,60.023,1472281203,"201051344000458","219011344069620",0.00,14.30,0,300.87,307.48,0.0,0.0,0.000,534988.6,534988.6,4945,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281243,927971.00
08/27/2016 03:00,2,0.000,ALERT,214.41,303.88,59.991,1472281203,"201051344000853","219011344069620",0.00,13.30,0,301.17,307.18,0.0,0.0,0.000,534211.2,534211.2,4948,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281245,927972.00
08/27/2016 03:00,2,0.000,ALERT,213.74,301.77,59.949,1472281203,"201051344000685","219011344069620",0.00,13.70,0,295.76,302.68,0.0,0.0,0.000,537385.6,537385.6,4957,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281247,927973.00
08/27/2016 03:00,2,0.000,ALERT,213.51,300.87,60.012,1472281203,"201051344000917","219011344069620",0.00,14.30,0,294.26,302.07,0.0,0.0,0.000,534355.2,534355.2,4965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281248,927974.00
08/27/2016 03:00,2,0.000,ALERT,213.74,301.77,59.986,1472281203,"201051344001145","219011344069620",0.00,13.30,0,296.36,303.28,0.0,0.0,0.000,539546.8,539546.8,4961,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281250,927975.00
08/27/2016 03:00,2,0.000,ALERT,213.51,300.87,59.986,1472281203,"201051344000651","219011344069620",0.00,12.70,0,295.16,302.07,0.0,0.0,0.000,532473.4,532473.4,4939,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281252,927976.00
08/27/2016 03:00,2,0.000,ALERT,212.38,301.77,59.991,1472281203,"274151322000088","219011344069620",0.00,14.70,0,296.36,304.18,0.0,0.0,0.000,761435.4,761435.4,4902,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281254,927977.00
08/27/2016 03:00,2,0.000,ALERT,213.29,300.57,59.981,1472281203,"274151322000068","219011344069620",0.00,15.00,0,295.76,303.58,0.0,0.0,0.000,654962.0,654962.0,4985,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281256,927978.00
08/27/2016 03:00,2,0.000,ALERT,213.06,301.47,59.975,1472281203,"201051344001135","219011344069620",0.00,13.30,0,296.06,303.28,0.0,0.0,0.000,528628.2,528628.2,4936,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281258,927979.00
08/27/2016 03:00,2,0.000,ALERT,213.51,304.48,59.981,1472281203,"201051344000594","219011344069620",0.00,13.70,0,300.87,308.39,0.0,0.0,0.000,539375.7,539375.7,4945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281259,927980.00
08/27/2016 03:00,2,0.000,ALERT,213.51,301.17,59.981,1472281203,"201051344001203","219011344069620",0.00,13.30,0,295.76,304.18,0.0,0.0,0.000,536672.7,536672.7,4953,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281261,927981.00
08/27/2016 03:00,2,0.000,ALERT,212.61,302.37,59.981,1472281203,"274151322000054","219011344069620",0.00,15.00,0,296.66,304.78,0.0,0.0,0.000,777207.7,777207.7,4897,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281263,927982.00
08/27/2016 03:00,2,0.000,ALERT,213.96,303.28,59.986,1472281203,"201051344000867","219011344069620",0.00,14.30,0,300.27,307.48,0.0,0.0,0.000,526694.2,526694.2,4949,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281265,927983.00
08/27/2016 03:00,2,0.000,ALERT,213.29,301.17,59.975,1472281203,"201051344001093","219011344069620",0.00,14.30,0,295.46,302.37,0.0,0.0,0.000,533769.8,533769.8,4968,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281267,927984.00
08/27/2016 03:00,2,0.000,ALERT,213.51,303.58,59.975,1472281203,"201051344000900","219011344069620",0.00,13.70,0,300.87,307.48,0.0,0.0,0.000,543257.1,543257.1,4961,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281269,927985.00
08/27/2016 03:00,2,0.000,ALERT,213.96,302.98,59.949,1472281203,"201051344000648","219011344069620",0.00,13.00,0,300.57,307.18,0.0,0.0,0.000,532495.4,532495.4,4942,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472281271,927986.00
08/27/2016 03:00,2,0.000,ALERT,213.74,303.88,60.012,1472281203,"201051344000569","219011344069620",0.00,13.70,0,301.77,307.78,0.0,0.0,0.000,543455.1,543455.1,4947,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281272,927987.00
08/27/2016 03:00,2,0.000,ALERT,213.74,303.88,59.981,1472281203,"201051344000983","219011344069620",0.00,13.70,0,301.47,307.48,0.0,0.0,0.000,535733.8,535733.8,4940,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281274,927988.00
08/27/2016 03:00,2,0.000,ALERT,213.74,303.28,59.981,1472281203,"201051344001158","219011344069620",0.00,13.00,0,300.57,306.88,0.0,0.0,0.000,527907.9,527907.9,4946,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281276,927989.00
08/27/2016 03:00,2,0.000,ALERT,213.96,303.88,59.975,1472281203,"201051344000576","219011344069620",0.00,13.30,0,301.17,307.78,0.0,0.0,0.000,535365.5,535365.5,4956,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281278,927990.00
08/27/2016 03:00,2,0.000,ALERT,212.61,300.57,59.981,1472281203,"274151322000087","219011344069620",0.00,14.70,0,295.76,303.88,0.0,0.0,0.000,749551.8,749551.8,4963,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472281279,927991.00
08/27/2016 03:15,2,0.000,ALERT,213.96,302.98,59.959,1472282103,"201051344000645","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,534863.9,534863.9,4953,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282106,927992.00
08/27/2016 03:15,2,0.000,ALERT,212.38,300.57,59.991,1472282103,"274151322000085","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,777273.6,777273.6,4898,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472282108,927993.00
08/27/2016 03:15,2,0.000,ALERT,214.19,302.98,59.965,1472282103,"201051344000633","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,526382.8,526382.8,4948,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282109,927994.00
08/27/2016 03:15,2,0.000,ALERT,213.74,303.28,59.954,1472282103,"201051344000469","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,528796.3,528796.3,4963,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282111,927995.00
08/27/2016 03:15,2,0.000,ALERT,213.06,301.47,59.965,1472282103,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,529670.9,529670.9,4942,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472282113,927996.00
08/27/2016 03:15,2,0.000,ALERT,211.93,300.57,59.938,1472282103,"274151322000052","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,797845.9,797845.9,4898,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282115,927997.00
08/27/2016 03:15,2,0.000,ALERT,213.74,302.07,59.975,1472282103,"201051344000585","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,539087.8,539087.8,4939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282117,927998.00
08/27/2016 03:15,2,0.000,ALERT,213.29,302.07,59.970,1472282103,"201051344001230","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,532879.1,532879.1,4963,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282118,927999.00
08/27/2016 03:15,2,0.000,ALERT,213.96,302.37,59.928,1472282103,"201051344000582","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,525634.3,525634.3,4939,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282120,928000.00
08/27/2016 03:15,2,0.000,ALERT,213.06,301.47,59.965,1472282103,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,539386.8,539386.8,4944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472282122,928001.00
08/27/2016 03:15,2,0.000,ALERT,212.38,300.57,59.954,1472282103,"274151322000094","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,654657.1,654657.1,4994,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282124,928002.00
08/27/2016 03:15,2,0.000,ALERT,213.51,303.88,59.981,1472282103,"201051344000579","219011344069620",0.00,13.70,0,302.37,305.68,0.0,0.0,0.000,543035.2,543035.2,4954,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282126,928003.00
08/27/2016 03:15,2,0.000,ALERT,213.29,301.77,60.002,1472282103,"201051344000890","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,536639.7,536639.7,4940,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472282127,928004.00
08/27/2016 03:15,2,0.000,ALERT,213.51,301.47,59.938,1472282103,"201051344000438","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,538137.5,538137.5,4948,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472282129,928005.00
08/27/2016 03:15,2,0.000,ALERT,213.51,300.87,59.970,1472282103,"201051344000417","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,529490.9,529490.9,4941,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472282131,928006.00
08/27/2016 03:15,2,0.000,ALERT,212.38,301.47,59.933,1472282103,"274151322000083","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,790617.6,790617.6,4913,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282133,928007.00
08/27/2016 03:15,2,0.000,ALERT,212.83,300.57,59.959,1472282103,"274151322000076","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,843529.7,843529.7,4921,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282134,928008.00
08/27/2016 03:15,2,0.000,ALERT,213.51,303.88,59.954,1472282103,"201051344000868","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,527630.0,527630.0,4956,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282136,928009.00
08/27/2016 03:15,2,0.000,ALERT,212.16,301.77,59.970,1472282103,"274151322000095","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,835018.3,835018.3,4933,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282138,928010.00
08/27/2016 03:15,2,0.000,ALERT,213.51,303.28,59.954,1472282103,"201051344000988","219011344069620",0.00,14.00,0,299.37,305.08,0.0,0.0,0.000,518408.9,518408.9,4961,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282140,928011.00
08/27/2016 03:15,2,0.000,ALERT,213.06,300.57,59.996,1472282103,"201051344001025","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,537931.3,537931.3,4948,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472282142,928012.00
08/27/2016 03:15,2,0.000,ALERT,213.29,303.28,59.954,1472282103,"201051344000458","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,534988.6,534988.6,4947,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282144,928013.00
08/27/2016 03:15,2,0.000,ALERT,213.96,303.28,59.970,1472282103,"201051344000853","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,534211.2,534211.2,4950,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282145,928014.00
08/27/2016 03:15,2,0.000,ALERT,213.74,301.47,59.959,1472282103,"201051344000685","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,537385.6,537385.6,4959,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282147,928015.00
08/27/2016 03:15,2,0.000,ALERT,213.29,300.87,59.970,1472282103,"201051344000917","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,534355.2,534355.2,4967,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472282149,928016.00
08/27/2016 03:15,2,0.000,ALERT,213.74,301.77,59.970,1472282103,"201051344001145","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,539546.8,539546.8,4963,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472282151,928017.00
08/27/2016 03:15,2,0.000,ALERT,213.51,300.87,59.970,1472282103,"201051344000651","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,532473.4,532473.4,4941,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472282153,928018.00
08/27/2016 03:15,2,0.000,ALERT,211.93,300.27,59.965,1472282103,"274151322000088","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,761435.4,761435.4,4904,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282155,928019.00
08/27/2016 03:15,2,0.000,ALERT,212.83,299.97,59.970,1472282103,"274151322000068","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,654962.0,654962.0,4987,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282157,928020.00
08/27/2016 03:15,2,0.000,ALERT,213.06,301.77,59.965,1472282103,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,528628.2,528628.2,4938,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282158,928021.00
08/27/2016 03:15,2,0.000,ALERT,213.29,304.18,59.959,1472282103,"201051344000594","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,539375.7,539375.7,4947,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472282160,928022.00
08/27/2016 03:15,2,0.000,ALERT,213.51,301.17,59.965,1472282103,"201051344001203","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,536672.7,536672.7,4955,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472282162,928023.00
08/27/2016 03:15,2,0.000,ALERT,211.93,300.87,59.970,1472282103,"274151322000054","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,777207.7,777207.7,4899,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282164,928024.00
08/27/2016 03:15,2,0.000,ALERT,213.74,303.28,59.975,1472282103,"201051344000867","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,526694.2,526694.2,4951,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282166,928025.00
