ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 03:15,2,0.000,ALERT,213.29,301.47,60.002,1472282103,"201051344001093","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,533769.8,533769.8,4970,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282167,928026.00
08/27/2016 03:15,2,0.000,ALERT,213.51,303.28,60.007,1472282103,"201051344000900","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,543257.1,543257.1,4963,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282169,928027.00
08/27/2016 03:15,2,0.000,ALERT,213.74,302.68,59.975,1472282103,"201051344000648","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,532495.4,532495.4,4944,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282171,928028.00
08/27/2016 03:15,2,0.000,ALERT,213.74,304.18,59.944,1472282103,"201051344000569","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,543455.1,543455.1,4949,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282173,928029.00
08/27/2016 03:15,2,0.000,ALERT,213.51,303.58,59.986,1472282103,"201051344000983","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,535733.8,535733.8,4942,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472282175,928030.00
08/27/2016 03:15,2,0.000,ALERT,213.51,302.98,59.944,1472282103,"201051344001158","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,527907.9,527907.9,4948,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282176,928031.00
08/27/2016 03:15,2,0.000,ALERT,213.96,303.88,60.007,1472282103,"201051344000576","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,535365.5,535365.5,4958,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282178,928032.00
08/27/2016 03:15,2,0.000,ALERT,212.61,300.27,59.965,1472282103,"274151322000087","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,749551.8,749551.8,4965,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472282180,928033.00
08/27/2016 03:30,2,0.000,ALERT,214.41,304.18,59.986,1472283004,"201051344000645","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,534863.9,534863.9,4955,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283006,928034.00
08/27/2016 03:30,2,0.000,ALERT,212.61,300.87,59.954,1472283004,"274151322000085","219011344069620",0.00,14.00,0,299.67,307.78,0.0,0.0,0.000,777273.6,777273.6,4900,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283008,928035.00
08/27/2016 03:30,2,0.000,ALERT,214.64,303.88,59.991,1472283004,"201051344000633","219011344069620",0.00,13.30,0,299.67,305.08,0.0,0.0,0.000,526382.8,526382.8,4950,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283009,928036.00
08/27/2016 03:30,2,0.000,ALERT,213.96,303.88,59.986,1472283004,"201051344000469","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,528796.3,528796.3,4965,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283011,928037.00
08/27/2016 03:30,2,0.000,ALERT,213.29,301.77,59.981,1472283004,"201051344000646","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,529670.9,529670.9,4944,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283013,928038.00
08/27/2016 03:30,2,0.000,ALERT,212.38,302.07,59.975,1472283004,"274151322000052","219011344069620",0.00,14.30,0,299.07,307.78,0.0,0.0,0.000,797845.9,797845.9,4900,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283015,928039.00
08/27/2016 03:30,2,0.000,ALERT,213.51,301.77,59.975,1472283004,"201051344000585","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,539087.8,539087.8,4941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283017,928040.00
08/27/2016 03:30,2,0.000,ALERT,213.51,302.07,59.981,1472283004,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,532879.1,532879.1,4965,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283018,928041.00
08/27/2016 03:30,2,0.000,ALERT,213.96,302.68,60.002,1472283004,"201051344000582","219011344069620",0.00,13.00,0,300.57,303.58,0.0,0.0,0.000,525634.3,525634.3,4941,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283020,928042.00
08/27/2016 03:30,2,0.000,ALERT,213.29,301.77,59.975,1472283004,"201051344000955","219011344069620",0.00,13.70,0,299.67,302.68,0.0,0.0,0.000,539386.8,539386.8,4946,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283022,928043.00
08/27/2016 03:30,2,0.000,ALERT,212.61,301.17,59.970,1472283004,"274151322000094","219011344069620",0.00,13.70,0,299.37,306.88,0.0,0.0,0.000,654657.1,654657.1,4996,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283024,928044.00
08/27/2016 03:30,2,0.000,ALERT,213.96,304.78,59.975,1472283004,"201051344000579","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,543035.2,543035.2,4956,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283026,928045.00
08/27/2016 03:30,2,0.000,ALERT,213.51,302.37,59.986,1472283004,"201051344000890","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,536639.7,536639.7,4942,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283027,928046.00
08/27/2016 03:30,2,0.000,ALERT,213.51,301.77,59.970,1472283004,"201051344000438","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,538137.5,538137.5,4950,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283029,928047.00
08/27/2016 03:30,2,0.000,ALERT,213.51,301.17,59.944,1472283004,"201051344000417","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,529490.9,529490.9,4943,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283031,928048.00
08/27/2016 03:30,2,0.000,ALERT,212.61,301.77,59.965,1472283004,"274151322000083","219011344069620",0.00,13.70,0,299.97,308.09,0.0,0.0,0.000,790617.6,790617.6,4915,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283033,928049.00
08/27/2016 03:30,2,0.000,ALERT,213.29,301.77,59.981,1472283004,"274151322000076","219011344069620",0.00,14.30,0,299.37,307.78,0.0,0.0,0.000,843529.7,843529.7,4923,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283035,928050.00
08/27/2016 03:30,2,0.000,ALERT,213.96,305.08,59.981,1472283004,"201051344000868","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,527630.0,527630.0,4958,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283036,928051.00
08/27/2016 03:30,2,0.000,ALERT,212.61,302.07,59.975,1472283004,"274151322000095","219011344069620",0.00,13.30,0,300.57,308.39,0.0,0.0,0.000,835018.3,835018.3,4935,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283038,928052.00
08/27/2016 03:30,2,0.000,ALERT,213.74,303.88,59.954,1472283004,"201051344000988","219011344069620",0.00,13.70,0,299.07,305.38,0.0,0.0,0.000,518408.9,518408.9,4963,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283040,928053.00
08/27/2016 03:30,2,0.000,ALERT,213.29,301.17,60.007,1472283004,"201051344001025","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,537931.3,537931.3,4950,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283042,928054.00
08/27/2016 03:30,2,0.000,ALERT,213.96,304.48,59.986,1472283004,"201051344000458","219011344069620",0.00,14.30,0,301.47,306.28,0.0,0.0,0.000,534988.6,534988.6,4949,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283044,928055.00
08/27/2016 03:30,2,0.000,ALERT,214.64,304.18,59.986,1472283004,"201051344000853","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,534211.2,534211.2,4952,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283045,928056.00
08/27/2016 03:30,2,0.000,ALERT,213.74,302.07,59.981,1472283004,"201051344000685","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,537385.6,537385.6,4961,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283047,928057.00
08/27/2016 03:30,2,0.000,ALERT,213.51,301.17,59.991,1472283004,"201051344000917","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,534355.2,534355.2,4969,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283049,928058.00
08/27/2016 03:30,2,0.000,ALERT,213.74,302.07,59.991,1472283004,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,539546.8,539546.8,4965,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283051,928059.00
08/27/2016 03:30,2,0.000,ALERT,213.74,301.17,59.981,1472283004,"201051344000651","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,532473.4,532473.4,4943,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283053,928060.00
08/27/2016 03:30,2,0.000,ALERT,212.16,301.17,59.981,1472283004,"274151322000088","219011344069620",0.00,14.70,0,299.37,307.18,0.0,0.0,0.000,761435.4,761435.4,4906,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283054,928061.00
08/27/2016 03:30,2,0.000,ALERT,213.29,300.87,59.970,1472283004,"274151322000068","219011344069620",0.00,15.00,0,299.07,306.58,0.0,0.0,0.000,654962.0,654962.0,4989,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283056,928062.00
08/27/2016 03:30,2,0.000,ALERT,213.06,301.77,59.981,1472283004,"201051344001135","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,528628.2,528628.2,4940,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283058,928063.00
08/27/2016 03:30,2,0.000,ALERT,213.74,305.08,59.986,1472283004,"201051344000594","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,539375.7,539375.7,4949,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283060,928064.00
08/27/2016 03:30,2,0.000,ALERT,213.51,301.17,59.975,1472283004,"201051344001203","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,536672.7,536672.7,4957,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283062,928065.00
08/27/2016 03:30,2,0.000,ALERT,212.38,301.77,59.975,1472283004,"274151322000054","219011344069620",0.00,15.00,0,299.67,307.78,0.0,0.0,0.000,777207.7,777207.7,4901,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283064,928066.00
08/27/2016 03:30,2,0.000,ALERT,214.19,303.88,59.981,1472283004,"201051344000867","219011344069620",0.00,14.30,0,301.17,305.98,0.0,0.0,0.000,526694.2,526694.2,4953,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283066,928067.00
08/27/2016 03:30,2,0.000,ALERT,213.29,301.47,59.986,1472283004,"201051344001093","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,533769.8,533769.8,4972,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283068,928068.00
08/27/2016 03:30,2,0.000,ALERT,213.74,303.88,59.981,1472283004,"201051344000900","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,543257.1,543257.1,4965,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283069,928069.00
08/27/2016 03:30,2,0.000,ALERT,214.19,303.88,59.986,1472283004,"201051344000648","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,532495.4,532495.4,4946,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283071,928070.00
08/27/2016 03:30,2,0.000,ALERT,213.96,305.08,59.981,1472283004,"201051344000569","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,543455.1,543455.1,4951,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283073,928071.00
08/27/2016 03:30,2,0.000,ALERT,213.96,304.78,59.981,1472283004,"201051344000983","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,535733.8,535733.8,4944,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283075,928072.00
08/27/2016 03:30,2,0.000,ALERT,213.96,303.88,59.996,1472283004,"201051344001158","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,527907.9,527907.9,4950,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283077,928073.00
08/27/2016 03:30,2,0.000,ALERT,214.41,304.48,59.933,1472283004,"201051344000576","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,535365.5,535365.5,4960,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283078,928074.00
08/27/2016 03:30,2,0.000,ALERT,212.83,300.57,60.002,1472283004,"274151322000087","219011344069620",0.00,14.70,0,299.07,306.88,0.0,0.0,0.000,749551.8,749551.8,4967,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283080,928075.00
08/27/2016 03:45,2,0.000,ALERT,213.96,303.58,59.991,1472283904,"201051344000645","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,534863.9,534863.9,4957,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283906,928076.00
08/27/2016 03:45,2,0.000,ALERT,212.38,300.57,59.981,1472283904,"274151322000085","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,777273.6,777273.6,4902,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283908,928077.00
08/27/2016 03:45,2,0.000,ALERT,214.19,303.28,59.996,1472283904,"201051344000633","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,526382.8,526382.8,4952,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283910,928078.00
08/27/2016 03:45,2,0.000,ALERT,213.74,303.28,60.028,1472283904,"201051344000469","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,528796.3,528796.3,4967,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283911,928079.00
08/27/2016 03:45,2,0.000,ALERT,212.61,300.87,59.996,1472283904,"201051344000646","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,529670.9,529670.9,4946,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283913,928080.00
08/27/2016 03:45,2,0.000,ALERT,211.93,300.57,59.986,1472283904,"274151322000052","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,797845.9,797845.9,4902,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283915,928081.00
08/27/2016 03:45,2,0.000,ALERT,213.29,301.17,60.028,1472283904,"201051344000585","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,539087.8,539087.8,4943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283917,928082.00
08/27/2016 03:45,2,0.000,ALERT,212.83,301.47,59.938,1472283904,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,532879.1,532879.1,4967,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283919,928083.00
08/27/2016 03:45,2,0.000,ALERT,213.51,302.07,59.991,1472283904,"201051344000582","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,525634.3,525634.3,4943,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283920,928084.00
08/27/2016 03:45,2,0.000,ALERT,212.83,301.17,59.991,1472283904,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,539386.8,539386.8,4948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283922,928085.00
08/27/2016 03:45,2,0.000,ALERT,212.38,300.27,59.986,1472283904,"274151322000094","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,654657.1,654657.1,4998,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283924,928086.00
08/27/2016 03:45,2,0.000,ALERT,213.74,304.48,59.986,1472283904,"201051344000579","219011344069620",0.00,14.00,0,302.68,306.58,0.0,0.0,0.000,543035.2,543035.2,4958,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283926,928087.00
08/27/2016 03:45,2,0.000,ALERT,213.06,301.47,59.991,1472283904,"201051344000890","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,536639.7,536639.7,4944,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283928,928088.00
08/27/2016 03:45,2,0.000,ALERT,213.29,301.17,59.965,1472283904,"201051344000438","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,538137.5,538137.5,4952,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283930,928089.00
08/27/2016 03:45,2,0.000,ALERT,213.29,300.57,59.986,1472283904,"201051344000417","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,529490.9,529490.9,4945,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283932,928090.00
08/27/2016 03:45,2,0.000,ALERT,212.38,301.47,59.975,1472283904,"274151322000083","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,790617.6,790617.6,4917,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283933,928091.00
08/27/2016 03:45,2,0.000,ALERT,213.06,301.17,59.981,1472283904,"274151322000076","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,843529.7,843529.7,4925,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283935,928092.00
08/27/2016 03:45,2,0.000,ALERT,213.51,304.18,59.991,1472283904,"201051344000868","219011344069620",0.00,13.30,0,302.68,306.58,0.0,0.0,0.000,527630.0,527630.0,4960,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283937,928093.00
08/27/2016 03:45,2,0.000,ALERT,212.38,302.07,59.981,1472283904,"274151322000095","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,835018.3,835018.3,4937,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283939,928094.00
08/27/2016 03:45,2,0.000,ALERT,213.29,303.58,59.981,1472283904,"201051344000988","219011344069620",0.00,13.70,0,299.67,305.68,0.0,0.0,0.000,518408.9,518408.9,4965,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283941,928095.00
08/27/2016 03:45,2,0.000,ALERT,213.06,300.57,59.975,1472283904,"201051344001025","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,537931.3,537931.3,4952,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283943,928096.00
08/27/2016 03:45,2,0.000,ALERT,213.51,303.58,60.028,1472283904,"201051344000458","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,534988.6,534988.6,4951,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283944,928097.00
08/27/2016 03:45,2,0.000,ALERT,214.19,303.28,59.986,1472283904,"201051344000853","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,534211.2,534211.2,4954,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283946,928098.00
08/27/2016 03:45,2,0.000,ALERT,213.51,301.47,59.991,1472283904,"201051344000685","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,537385.6,537385.6,4963,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283948,928099.00
08/27/2016 03:45,2,0.000,ALERT,213.29,300.87,59.991,1472283904,"201051344000917","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,534355.2,534355.2,4971,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283950,928100.00
08/27/2016 03:45,2,0.000,ALERT,213.29,301.47,59.981,1472283904,"201051344001145","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,539546.8,539546.8,4967,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283952,928101.00
08/27/2016 03:45,2,0.000,ALERT,213.29,300.57,59.954,1472283904,"201051344000651","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,532473.4,532473.4,4945,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283953,928102.00
08/27/2016 03:45,2,0.000,ALERT,212.16,300.57,59.991,1472283904,"274151322000088","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,761435.4,761435.4,4908,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283955,928103.00
08/27/2016 03:45,2,0.000,ALERT,213.06,299.97,60.012,1472283904,"274151322000068","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,654962.0,654962.0,4991,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283957,928104.00
08/27/2016 03:45,2,0.000,ALERT,212.83,301.47,59.986,1472283904,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,528628.2,528628.2,4942,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283959,928105.00
08/27/2016 03:45,2,0.000,ALERT,213.29,304.18,59.991,1472283904,"201051344000594","219011344069620",0.00,13.70,0,301.77,306.28,0.0,0.0,0.000,539375.7,539375.7,4951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283961,928106.00
08/27/2016 03:45,2,0.000,ALERT,213.29,301.17,59.986,1472283904,"201051344001203","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,536672.7,536672.7,4959,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283962,928107.00
08/27/2016 03:45,2,0.000,ALERT,212.16,301.47,59.981,1472283904,"274151322000054","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,777207.7,777207.7,4903,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283964,928108.00
08/27/2016 03:45,2,0.000,ALERT,213.74,303.28,59.981,1472283904,"201051344000867","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,526694.2,526694.2,4955,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283966,928109.00
08/27/2016 03:45,2,0.000,ALERT,213.06,301.47,59.986,1472283904,"201051344001093","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,533769.8,533769.8,4974,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283968,928110.00
08/27/2016 03:45,2,0.000,ALERT,213.51,303.88,59.975,1472283904,"201051344000900","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,543257.1,543257.1,4967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283970,928111.00
08/27/2016 03:45,2,0.000,ALERT,213.96,303.28,59.986,1472283904,"201051344000648","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,532495.4,532495.4,4948,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283971,928112.00
08/27/2016 03:45,2,0.000,ALERT,213.74,304.48,59.944,1472283904,"201051344000569","219011344069620",0.00,13.70,0,302.68,306.58,0.0,0.0,0.000,543455.1,543455.1,4953,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283973,928113.00
08/27/2016 03:45,2,0.000,ALERT,213.51,303.88,59.986,1472283904,"201051344000983","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,535733.8,535733.8,4946,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283975,928114.00
08/27/2016 03:45,2,0.000,ALERT,213.51,303.28,59.986,1472283904,"201051344001158","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,527907.9,527907.9,4952,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283977,928115.00
08/27/2016 03:45,2,0.000,ALERT,214.19,304.48,59.986,1472283904,"201051344000576","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,535365.5,535365.5,4962,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472283979,928116.00
08/27/2016 03:45,2,0.000,ALERT,212.38,300.27,59.981,1472283904,"274151322000087","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,749551.8,749551.8,4969,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472283980,928117.00
08/27/2016 04:00,2,0.000,ALERT,213.74,302.98,60.007,1472284803,"201051344000645","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,534863.9,534863.9,4959,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284805,928118.00
08/27/2016 04:00,2,0.000,ALERT,212.16,299.97,60.007,1472284803,"274151322000085","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,777273.6,777273.6,4904,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284807,928119.00
08/27/2016 04:00,2,0.000,ALERT,213.96,302.98,59.975,1472284803,"201051344000633","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,526382.8,526382.8,4954,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284809,928120.00
08/27/2016 04:00,2,0.000,ALERT,213.51,303.28,60.007,1472284803,"201051344000469","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,528796.3,528796.3,4969,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284811,928121.00
08/27/2016 04:00,2,0.000,ALERT,212.61,300.87,60.007,1472284803,"201051344000646","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,529670.9,529670.9,4948,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284813,928122.00
08/27/2016 04:00,2,0.000,ALERT,211.93,299.97,60.002,1472284803,"274151322000052","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,797845.9,797845.9,4904,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284814,928123.00
08/27/2016 04:00,2,0.000,ALERT,213.06,300.87,60.034,1472284803,"201051344000585","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,539087.8,539087.8,4945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284816,928124.00
08/27/2016 04:00,2,0.000,ALERT,212.83,301.17,60.007,1472284803,"201051344001230","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,532879.1,532879.1,4969,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284818,928125.00
08/27/2016 04:00,2,0.000,ALERT,213.29,301.77,59.996,1472284803,"201051344000582","219011344069620",0.00,13.00,0,300.27,303.28,0.0,0.0,0.000,525634.3,525634.3,4945,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284820,928126.00
08/27/2016 04:00,2,0.000,ALERT,212.38,300.87,59.996,1472284803,"201051344000955","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,539386.8,539386.8,4950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284822,928127.00
08/27/2016 04:00,2,0.000,ALERT,211.93,299.97,59.991,1472284803,"274151322000094","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,654657.1,654657.1,5000,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284823,928128.00
08/27/2016 04:00,2,0.000,ALERT,213.29,303.88,59.996,1472284803,"201051344000579","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,543035.2,543035.2,4960,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284825,928129.00
08/27/2016 04:00,2,0.000,ALERT,212.83,301.17,59.996,1472284803,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,536639.7,536639.7,4946,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284827,928130.00
08/27/2016 04:00,2,0.000,ALERT,213.06,300.87,59.996,1472284803,"201051344000438","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,538137.5,538137.5,4954,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284829,928131.00
08/27/2016 04:00,2,0.000,ALERT,213.06,300.27,60.018,1472284803,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,529490.9,529490.9,4947,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284831,928132.00
08/27/2016 04:00,2,0.000,ALERT,211.93,301.17,59.996,1472284803,"274151322000083","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,790617.6,790617.6,4919,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284832,928133.00
08/27/2016 04:00,2,0.000,ALERT,212.83,300.27,59.996,1472284803,"274151322000076","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,843529.7,843529.7,4927,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284834,928134.00
08/27/2016 04:00,2,0.000,ALERT,213.06,303.58,60.007,1472284803,"201051344000868","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,527630.0,527630.0,4962,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284836,928135.00
08/27/2016 04:00,2,0.000,ALERT,211.93,301.47,59.996,1472284803,"274151322000095","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,835018.3,835018.3,4939,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284838,928136.00
08/27/2016 04:00,2,0.000,ALERT,213.06,302.98,59.996,1472284803,"201051344000988","219011344069620",0.00,13.70,0,298.77,305.08,0.0,0.0,0.000,518408.9,518408.9,4967,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284840,928137.00
08/27/2016 04:00,2,0.000,ALERT,212.61,300.27,59.981,1472284803,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,537931.3,537931.3,4954,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284841,928138.00
08/27/2016 04:00,2,0.000,ALERT,213.29,303.28,59.991,1472284803,"201051344000458","219011344069620",0.00,14.30,0,301.17,305.98,0.0,0.0,0.000,534988.6,534988.6,4953,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284843,928139.00
08/27/2016 04:00,2,0.000,ALERT,213.74,302.98,59.986,1472284803,"201051344000853","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,534211.2,534211.2,4956,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284845,928140.00
08/27/2016 04:00,2,0.000,ALERT,213.29,300.87,59.986,1472284803,"201051344000685","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,537385.6,537385.6,4965,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284847,928141.00
08/27/2016 04:00,2,0.000,ALERT,213.06,300.27,59.986,1472284803,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,534355.2,534355.2,4973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284849,928142.00
08/27/2016 04:00,2,0.000,ALERT,213.06,301.17,59.965,1472284803,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,539546.8,539546.8,4969,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284851,928143.00
08/27/2016 04:00,2,0.000,ALERT,213.06,299.97,59.981,1472284803,"201051344000651","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,532473.4,532473.4,4947,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284853,928144.00
08/27/2016 04:00,2,0.000,ALERT,211.70,300.27,59.996,1472284803,"274151322000088","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,761435.4,761435.4,4910,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284854,928145.00
08/27/2016 04:00,2,0.000,ALERT,212.61,299.37,59.996,1472284803,"274151322000068","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,654962.0,654962.0,4993,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284856,928146.00
08/27/2016 04:00,2,0.000,ALERT,212.38,300.87,59.965,1472284803,"201051344001135","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,528628.2,528628.2,4944,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284858,928147.00
08/27/2016 04:00,2,0.000,ALERT,212.83,303.58,60.007,1472284803,"201051344000594","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,539375.7,539375.7,4953,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284860,928148.00
08/27/2016 04:00,2,0.000,ALERT,212.83,300.27,60.012,1472284803,"201051344001203","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,536672.7,536672.7,4961,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284861,928149.00
08/27/2016 04:00,2,0.000,ALERT,211.93,300.87,59.975,1472284803,"274151322000054","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,777207.7,777207.7,4905,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284863,928150.00
08/27/2016 04:00,2,0.000,ALERT,213.51,302.68,59.965,1472284803,"201051344000867","219011344069620",0.00,14.00,0,300.87,305.98,0.0,0.0,0.000,526694.2,526694.2,4957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284865,928151.00
08/27/2016 04:00,2,0.000,ALERT,212.61,300.57,59.991,1472284803,"201051344001093","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,533769.8,533769.8,4976,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284867,928152.00
08/27/2016 04:00,2,0.000,ALERT,213.06,302.98,60.002,1472284803,"201051344000900","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,543257.1,543257.1,4969,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284869,928153.00
08/27/2016 04:00,2,0.000,ALERT,213.51,302.37,59.991,1472284803,"201051344000648","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,532495.4,532495.4,4950,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284870,928154.00
08/27/2016 04:00,2,0.000,ALERT,213.06,303.28,60.007,1472284803,"201051344000569","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,543455.1,543455.1,4955,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284872,928155.00
08/27/2016 04:00,2,0.000,ALERT,213.29,303.28,59.991,1472284803,"201051344000983","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,535733.8,535733.8,4948,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284874,928156.00
08/27/2016 04:00,2,0.000,ALERT,213.06,302.68,59.954,1472284803,"201051344001158","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,527907.9,527907.9,4954,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472284876,928157.00
08/27/2016 04:00,2,0.000,ALERT,213.74,303.58,59.991,1472284803,"201051344000576","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,535365.5,535365.5,4964,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284878,928158.00
08/27/2016 04:00,2,0.000,ALERT,212.16,299.97,59.959,1472284803,"274151322000087","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,749551.8,749551.8,4971,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472284879,928159.00
08/27/2016 04:15,2,0.000,ALERT,213.74,302.98,60.034,1472285703,"201051344000645","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,534863.9,534863.9,4961,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285705,928160.00
08/27/2016 04:15,2,0.000,ALERT,212.16,300.27,59.991,1472285703,"274151322000085","219011344069620",0.00,14.00,0,299.07,302.07,0.0,0.0,0.000,777273.6,777273.6,4906,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285707,928161.00
08/27/2016 04:15,2,0.000,ALERT,213.74,302.68,59.991,1472285703,"201051344000633","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,526382.8,526382.8,4956,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285709,928162.00
08/27/2016 04:15,2,0.000,ALERT,213.29,302.68,60.002,1472285703,"201051344000469","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,528796.3,528796.3,4971,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472285711,928163.00
08/27/2016 04:15,2,0.000,ALERT,212.61,300.87,60.034,1472285703,"201051344000646","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,529670.9,529670.9,4950,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285713,928164.00
08/27/2016 04:15,2,0.000,ALERT,211.93,300.87,60.012,1472285703,"274151322000052","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,797845.9,797845.9,4906,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285714,928165.00
08/27/2016 04:15,2,0.000,ALERT,212.83,300.87,60.002,1472285703,"201051344000585","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,539087.8,539087.8,4947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472285716,928166.00
08/27/2016 04:15,2,0.000,ALERT,212.83,301.17,59.996,1472285703,"201051344001230","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,532879.1,532879.1,4971,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285718,928167.00
08/27/2016 04:15,2,0.000,ALERT,213.29,301.77,59.996,1472285703,"201051344000582","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,525634.3,525634.3,4947,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285720,928168.00
08/27/2016 04:15,2,0.000,ALERT,212.61,300.57,60.002,1472285703,"201051344000955","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,539386.8,539386.8,4952,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285722,928169.00
08/27/2016 04:15,2,0.000,ALERT,212.16,299.97,59.981,1472285703,"274151322000094","219011344069620",0.00,13.70,0,298.77,301.47,0.0,0.0,0.000,654657.1,654657.1,5002,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285723,928170.00
