ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 04:15,2,0.000,ALERT,213.29,303.58,59.991,1472285703,"201051344000579","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,543035.2,543035.2,4962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285725,928171.00
08/27/2016 04:15,2,0.000,ALERT,212.61,301.17,59.991,1472285703,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,536639.7,536639.7,4948,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285727,928172.00
08/27/2016 04:15,2,0.000,ALERT,213.06,300.57,59.991,1472285703,"201051344000438","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,538137.5,538137.5,4956,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285729,928173.00
08/27/2016 04:15,2,0.000,ALERT,213.06,300.27,59.986,1472285703,"201051344000417","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,529490.9,529490.9,4949,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285731,928174.00
08/27/2016 04:15,2,0.000,ALERT,212.16,300.87,59.975,1472285703,"274151322000083","219011344069620",0.00,13.70,0,299.67,302.68,0.0,0.0,0.000,790617.6,790617.6,4921,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285732,928175.00
08/27/2016 04:15,2,0.000,ALERT,212.61,301.17,59.986,1472285703,"274151322000076","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,843529.7,843529.7,4929,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285734,928176.00
08/27/2016 04:15,2,0.000,ALERT,213.29,303.58,59.991,1472285703,"201051344000868","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,527630.0,527630.0,4964,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285736,928177.00
08/27/2016 04:15,2,0.000,ALERT,212.16,301.47,59.975,1472285703,"274151322000095","219011344069620",0.00,13.30,0,299.97,302.98,0.0,0.0,0.000,835018.3,835018.3,4941,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285738,928178.00
08/27/2016 04:15,2,0.000,ALERT,213.29,302.98,59.965,1472285703,"201051344000988","219011344069620",0.00,13.70,0,298.77,304.48,0.0,0.0,0.000,518408.9,518408.9,4969,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285740,928179.00
08/27/2016 04:15,2,0.000,ALERT,212.61,299.97,60.028,1472285703,"201051344001025","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,537931.3,537931.3,4956,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285741,928180.00
08/27/2016 04:15,2,0.000,ALERT,213.29,302.98,59.986,1472285703,"201051344000458","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,534988.6,534988.6,4955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285743,928181.00
08/27/2016 04:15,2,0.000,ALERT,213.96,302.68,59.975,1472285703,"201051344000853","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,534211.2,534211.2,4958,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285745,928182.00
08/27/2016 04:15,2,0.000,ALERT,213.29,300.87,59.986,1472285703,"201051344000685","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,537385.6,537385.6,4967,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285747,928183.00
08/27/2016 04:15,2,0.000,ALERT,213.06,300.27,59.986,1472285703,"201051344000917","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,534355.2,534355.2,4975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285749,928184.00
08/27/2016 04:15,2,0.000,ALERT,213.29,301.17,59.975,1472285703,"201051344001145","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,539546.8,539546.8,4971,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472285750,928185.00
08/27/2016 04:15,2,0.000,ALERT,213.06,299.97,59.944,1472285703,"201051344000651","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,532473.4,532473.4,4949,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472285752,928186.00
08/27/2016 04:15,2,0.000,ALERT,211.70,301.17,59.986,1472285703,"274151322000088","219011344069620",0.00,14.70,0,299.07,301.77,0.0,0.0,0.000,761435.4,761435.4,4912,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285754,928187.00
08/27/2016 04:15,2,0.000,ALERT,212.61,299.67,59.975,1472285703,"274151322000068","219011344069620",0.00,15.00,0,298.47,301.17,0.0,0.0,0.000,654962.0,654962.0,4995,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285756,928188.00
08/27/2016 04:15,2,0.000,ALERT,212.61,300.87,59.996,1472285703,"201051344001135","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,528628.2,528628.2,4946,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285757,928189.00
08/27/2016 04:15,2,0.000,ALERT,213.29,303.88,60.002,1472285703,"201051344000594","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,539375.7,539375.7,4955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472285759,928190.00
08/27/2016 04:15,2,0.000,ALERT,213.06,300.57,59.981,1472285703,"201051344001203","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,536672.7,536672.7,4963,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285761,928191.00
08/27/2016 04:15,2,0.000,ALERT,212.16,300.57,59.981,1472285703,"274151322000054","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,777207.7,777207.7,4907,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285763,928192.00
08/27/2016 04:15,2,0.000,ALERT,213.74,302.98,59.949,1472285703,"201051344000867","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,526694.2,526694.2,4959,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285765,928193.00
08/27/2016 04:15,2,0.000,ALERT,213.06,300.87,59.965,1472285703,"201051344001093","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,533769.8,533769.8,4978,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472285766,928194.00
08/27/2016 04:15,2,0.000,ALERT,213.29,303.28,59.986,1472285703,"201051344000900","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,543257.1,543257.1,4971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472285768,928195.00
08/27/2016 04:15,2,0.000,ALERT,213.74,302.68,59.991,1472285703,"201051344000648","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,532495.4,532495.4,4952,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285770,928196.00
08/27/2016 04:15,2,0.000,ALERT,213.51,303.88,60.034,1472285703,"201051344000569","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,543455.1,543455.1,4957,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285772,928197.00
08/27/2016 04:15,2,0.000,ALERT,213.51,303.28,59.975,1472285703,"201051344000983","219011344069620",0.00,13.70,0,301.47,304.78,0.0,0.0,0.000,535733.8,535733.8,4950,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472285774,928198.00
08/27/2016 04:15,2,0.000,ALERT,213.29,302.98,59.970,1472285703,"201051344001158","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,527907.9,527907.9,4956,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285775,928199.00
08/27/2016 04:15,2,0.000,ALERT,213.74,303.88,59.981,1472285703,"201051344000576","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,535365.5,535365.5,4966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285777,928200.00
08/27/2016 04:15,2,0.000,ALERT,212.16,299.67,59.981,1472285703,"274151322000087","219011344069620",0.00,14.70,0,298.47,301.47,0.0,0.0,0.000,749551.8,749551.8,4973,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472285779,928201.00
08/27/2016 04:30,2,0.000,ALERT,213.96,303.28,60.002,1472286603,"201051344000645","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,534863.9,534863.9,4963,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286605,928202.00
08/27/2016 04:30,2,0.000,ALERT,212.16,300.57,60.007,1472286603,"274151322000085","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,777273.6,777273.6,4908,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286607,928203.00
08/27/2016 04:30,2,0.000,ALERT,213.96,302.98,59.981,1472286603,"201051344000633","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,526382.8,526382.8,4958,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286609,928204.00
08/27/2016 04:30,2,0.000,ALERT,213.51,303.28,60.002,1472286603,"201051344000469","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,528796.3,528796.3,4973,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286610,928205.00
08/27/2016 04:30,2,0.000,ALERT,212.61,301.17,59.981,1472286603,"201051344000646","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,529670.9,529670.9,4952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286612,928206.00
08/27/2016 04:30,2,0.000,ALERT,211.93,300.57,60.023,1472286603,"274151322000052","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,797845.9,797845.9,4908,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286614,928207.00
08/27/2016 04:30,2,0.000,ALERT,213.06,301.47,59.986,1472286603,"201051344000585","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,539087.8,539087.8,4949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472286616,928208.00
08/27/2016 04:30,2,0.000,ALERT,212.83,301.47,59.959,1472286603,"201051344001230","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,532879.1,532879.1,4973,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472286618,928209.00
08/27/2016 04:30,2,0.000,ALERT,213.51,302.07,59.986,1472286603,"201051344000582","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,525634.3,525634.3,4949,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472286619,928210.00
08/27/2016 04:30,2,0.000,ALERT,212.61,301.17,59.981,1472286603,"201051344000955","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,539386.8,539386.8,4954,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286621,928211.00
08/27/2016 04:30,2,0.000,ALERT,212.38,299.97,60.002,1472286603,"274151322000094","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,654657.1,654657.1,5004,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286623,928212.00
08/27/2016 04:30,2,0.000,ALERT,213.51,303.88,59.991,1472286603,"201051344000579","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,543035.2,543035.2,4964,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286625,928213.00
08/27/2016 04:30,2,0.000,ALERT,212.83,301.77,59.991,1472286603,"201051344000890","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,536639.7,536639.7,4950,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286627,928214.00
08/27/2016 04:30,2,0.000,ALERT,213.06,301.17,59.975,1472286603,"201051344000438","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,538137.5,538137.5,4958,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472286629,928215.00
08/27/2016 04:30,2,0.000,ALERT,213.06,300.57,59.938,1472286603,"201051344000417","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,529490.9,529490.9,4951,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286630,928216.00
08/27/2016 04:30,2,0.000,ALERT,212.16,301.17,59.986,1472286603,"274151322000083","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,790617.6,790617.6,4923,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472286632,928217.00
08/27/2016 04:30,2,0.000,ALERT,212.83,300.87,59.970,1472286603,"274151322000076","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,843529.7,843529.7,4931,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286634,928218.00
08/27/2016 04:30,2,0.000,ALERT,213.51,304.18,59.933,1472286603,"201051344000868","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,527630.0,527630.0,4966,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286636,928219.00
08/27/2016 04:30,2,0.000,ALERT,212.16,301.17,59.975,1472286603,"274151322000095","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,835018.3,835018.3,4943,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286638,928220.00
08/27/2016 04:30,2,0.000,ALERT,213.29,303.28,59.975,1472286603,"201051344000988","219011344069620",0.00,13.70,0,298.47,304.18,0.0,0.0,0.000,518408.9,518408.9,4971,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286640,928221.00
08/27/2016 04:30,2,0.000,ALERT,212.83,300.57,59.949,1472286603,"201051344001025","219011344069620",0.00,13.00,0,297.57,303.28,0.0,0.0,0.000,537931.3,537931.3,4958,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286641,928222.00
08/27/2016 04:30,2,0.000,ALERT,213.51,303.58,59.981,1472286603,"201051344000458","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,534988.6,534988.6,4957,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286643,928223.00
08/27/2016 04:30,2,0.000,ALERT,214.19,303.28,59.949,1472286603,"201051344000853","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,534211.2,534211.2,4960,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472286645,928224.00
08/27/2016 04:30,2,0.000,ALERT,213.29,301.17,59.944,1472286603,"201051344000685","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,537385.6,537385.6,4969,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286647,928225.00
08/27/2016 04:30,2,0.000,ALERT,213.06,300.87,59.975,1472286603,"201051344000917","219011344069620",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,534355.2,534355.2,4977,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286648,928226.00
08/27/2016 04:30,2,0.000,ALERT,213.29,301.47,59.981,1472286603,"201051344001145","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,539546.8,539546.8,4973,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286650,928227.00
08/27/2016 04:30,2,0.000,ALERT,213.06,300.57,59.986,1472286603,"201051344000651","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,532473.4,532473.4,4951,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286652,928228.00
08/27/2016 04:30,2,0.000,ALERT,211.70,300.57,60.012,1472286603,"274151322000088","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,761435.4,761435.4,4914,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286654,928229.00
08/27/2016 04:30,2,0.000,ALERT,212.83,299.97,59.975,1472286603,"274151322000068","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,654962.0,654962.0,4997,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286656,928230.00
08/27/2016 04:30,2,0.000,ALERT,212.61,301.47,59.975,1472286603,"201051344001135","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,528628.2,528628.2,4948,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472286657,928231.00
08/27/2016 04:30,2,0.000,ALERT,213.29,304.18,60.002,1472286603,"201051344000594","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,539375.7,539375.7,4957,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472286659,928232.00
08/27/2016 04:30,2,0.000,ALERT,213.06,300.87,59.933,1472286603,"201051344001203","219011344069620",0.00,13.30,0,297.87,304.18,0.0,0.0,0.000,536672.7,536672.7,4965,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286661,928233.00
08/27/2016 04:30,2,0.000,ALERT,212.16,300.57,60.007,1472286603,"274151322000054","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,777207.7,777207.7,4909,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286663,928234.00
08/27/2016 04:30,2,0.000,ALERT,213.74,303.28,59.965,1472286603,"201051344000867","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,526694.2,526694.2,4961,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286665,928235.00
08/27/2016 04:30,2,0.000,ALERT,212.83,301.17,59.965,1472286603,"201051344001093","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,533769.8,533769.8,4980,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286667,928236.00
08/27/2016 04:30,2,0.000,ALERT,213.29,303.28,59.975,1472286603,"201051344000900","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,543257.1,543257.1,4973,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472286668,928237.00
08/27/2016 04:30,2,0.000,ALERT,213.74,302.98,59.986,1472286603,"201051344000648","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,532495.4,532495.4,4954,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286670,928238.00
08/27/2016 04:30,2,0.000,ALERT,213.51,303.88,59.975,1472286603,"201051344000569","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,543455.1,543455.1,4959,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286672,928239.00
08/27/2016 04:30,2,0.000,ALERT,213.51,303.58,59.981,1472286603,"201051344000983","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,535733.8,535733.8,4952,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286674,928240.00
08/27/2016 04:30,2,0.000,ALERT,213.51,303.28,59.981,1472286603,"201051344001158","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,527907.9,527907.9,4958,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472286676,928241.00
08/27/2016 04:30,2,0.000,ALERT,213.96,303.88,59.986,1472286603,"201051344000576","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,535365.5,535365.5,4968,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286677,928242.00
08/27/2016 04:30,2,0.000,ALERT,212.16,299.97,59.944,1472286603,"274151322000087","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,749551.8,749551.8,4975,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472286679,928243.00
08/27/2016 04:45,2,0.000,ALERT,214.41,303.88,59.986,1472287503,"201051344000645","219011344069620",0.00,14.00,0,301.17,306.58,0.0,0.0,0.000,534863.9,534863.9,4965,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287505,928244.00
08/27/2016 04:45,2,0.000,ALERT,213.29,302.68,59.981,1472287503,"274151322000085","219011344069620",0.00,14.00,0,298.17,305.68,0.0,0.0,0.000,777273.6,777273.6,4910,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287507,928245.00
08/27/2016 04:45,2,0.000,ALERT,214.41,303.58,59.981,1472287503,"201051344000633","219011344069620",0.00,13.30,0,299.37,306.28,0.0,0.0,0.000,526382.8,526382.8,4960,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472287509,928246.00
08/27/2016 04:45,2,0.000,ALERT,213.96,303.58,60.028,1472287503,"201051344000469","219011344069620",0.00,12.70,0,300.27,306.28,0.0,0.0,0.000,528796.3,528796.3,4975,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472287511,928247.00
08/27/2016 04:45,2,0.000,ALERT,212.83,301.47,59.959,1472287503,"201051344000646","219011344069620",0.00,13.70,0,298.77,305.68,0.0,0.0,0.000,529670.9,529670.9,4954,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287513,928248.00
08/27/2016 04:45,2,0.000,ALERT,212.83,302.07,59.970,1472287503,"274151322000052","219011344069620",0.00,14.30,0,297.87,305.98,0.0,0.0,0.000,797845.9,797845.9,4910,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287515,928249.00
08/27/2016 04:45,2,0.000,ALERT,213.51,301.77,59.938,1472287503,"201051344000585","219011344069620",0.00,14.00,0,298.77,306.28,0.0,0.0,0.000,539087.8,539087.8,4951,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287516,928250.00
08/27/2016 04:45,2,0.000,ALERT,213.29,302.07,59.981,1472287503,"201051344001230","219011344069620",0.00,13.30,0,299.37,306.28,0.0,0.0,0.000,532879.1,532879.1,4975,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287518,928251.00
08/27/2016 04:45,2,0.000,ALERT,213.74,302.37,59.986,1472287503,"201051344000582","219011344069620",0.00,13.00,0,299.97,306.88,0.0,0.0,0.000,525634.3,525634.3,4951,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287520,928252.00
08/27/2016 04:45,2,0.000,ALERT,213.06,301.77,59.975,1472287503,"201051344000955","219011344069620",0.00,13.70,0,299.07,305.68,0.0,0.0,0.000,539386.8,539386.8,4956,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287522,928253.00
08/27/2016 04:45,2,0.000,ALERT,213.29,302.07,59.970,1472287503,"274151322000094","219011344069620",0.00,13.70,0,297.57,305.08,0.0,0.0,0.000,654657.1,654657.1,5006,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287524,928254.00
08/27/2016 04:45,2,0.000,ALERT,213.96,304.48,59.981,1472287503,"201051344000579","219011344069620",0.00,13.70,0,302.07,307.48,0.0,0.0,0.000,543035.2,543035.2,4966,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287525,928255.00
08/27/2016 04:45,2,0.000,ALERT,213.29,302.07,59.954,1472287503,"201051344000890","219011344069620",0.00,13.70,0,299.67,307.18,0.0,0.0,0.000,536639.7,536639.7,4952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287527,928256.00
08/27/2016 04:45,2,0.000,ALERT,213.51,301.77,59.981,1472287503,"201051344000438","219011344069620",0.00,13.30,0,299.37,306.28,0.0,0.0,0.000,538137.5,538137.5,4960,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287529,928257.00
08/27/2016 04:45,2,0.000,ALERT,213.51,301.17,59.970,1472287503,"201051344000417","219011344069620",0.00,13.70,0,298.77,305.38,0.0,0.0,0.000,529490.9,529490.9,4953,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472287531,928258.00
08/27/2016 04:45,2,0.000,ALERT,213.29,302.68,59.975,1472287503,"274151322000083","219011344069620",0.00,13.70,0,298.47,305.98,0.0,0.0,0.000,790617.6,790617.6,4925,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287533,928259.00
08/27/2016 04:45,2,0.000,ALERT,213.74,302.37,59.965,1472287503,"274151322000076","219011344069620",0.00,14.30,0,297.87,305.68,0.0,0.0,0.000,843529.7,843529.7,4933,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472287534,928260.00
08/27/2016 04:45,2,0.000,ALERT,213.74,304.18,59.954,1472287503,"201051344000868","219011344069620",0.00,13.30,0,301.77,307.48,0.0,0.0,0.000,527630.0,527630.0,4968,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287536,928261.00
08/27/2016 04:45,2,0.000,ALERT,213.29,303.28,59.954,1472287503,"274151322000095","219011344069620",0.00,13.30,0,299.07,306.58,0.0,0.0,0.000,835018.3,835018.3,4945,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287538,928262.00
08/27/2016 04:45,2,0.000,ALERT,213.74,303.28,59.970,1472287503,"201051344000988","219011344069620",0.00,14.00,0,299.07,306.28,0.0,0.0,0.000,518408.9,518408.9,4973,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287540,928263.00
08/27/2016 04:45,2,0.000,ALERT,213.06,300.87,60.002,1472287503,"201051344001025","219011344069620",0.00,13.00,0,298.77,306.58,0.0,0.0,0.000,537931.3,537931.3,4960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287542,928264.00
08/27/2016 04:45,2,0.000,ALERT,213.74,303.58,59.970,1472287503,"201051344000458","219011344069620",0.00,14.30,0,301.47,307.48,0.0,0.0,0.000,534988.6,534988.6,4959,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472287543,928265.00
08/27/2016 04:45,2,0.000,ALERT,214.19,303.58,59.949,1472287503,"201051344000853","219011344069620",0.00,13.30,0,301.17,306.88,0.0,0.0,0.000,534211.2,534211.2,4962,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287545,928266.00
08/27/2016 04:45,2,0.000,ALERT,213.51,301.47,59.975,1472287503,"201051344000685","219011344069620",0.00,13.70,0,299.37,305.98,0.0,0.0,0.000,537385.6,537385.6,4971,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287547,928267.00
08/27/2016 04:45,2,0.000,ALERT,213.29,300.87,59.970,1472287503,"201051344000917","219011344069620",0.00,14.30,0,298.17,305.38,0.0,0.0,0.000,534355.2,534355.2,4979,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472287549,928268.00
08/27/2016 04:45,2,0.000,ALERT,213.51,301.77,59.933,1472287503,"201051344001145","219011344069620",0.00,13.30,0,299.37,306.88,0.0,0.0,0.000,539546.8,539546.8,4975,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287551,928269.00
08/27/2016 04:45,2,0.000,ALERT,213.51,300.87,59.965,1472287503,"201051344000651","219011344069620",0.00,12.70,0,298.77,305.68,0.0,0.0,0.000,532473.4,532473.4,4953,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287553,928270.00
08/27/2016 04:45,2,0.000,ALERT,212.83,302.07,59.959,1472287503,"274151322000088","219011344069620",0.00,14.70,0,297.87,305.68,0.0,0.0,0.000,761435.4,761435.4,4916,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287555,928271.00
08/27/2016 04:45,2,0.000,ALERT,213.74,301.47,59.991,1472287503,"274151322000068","219011344069620",0.00,15.00,0,297.57,304.78,0.0,0.0,0.000,654962.0,654962.0,4999,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287556,928272.00
08/27/2016 04:45,2,0.000,ALERT,212.83,301.47,59.970,1472287503,"201051344001135","219011344069620",0.00,13.30,0,299.67,306.58,0.0,0.0,0.000,528628.2,528628.2,4950,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287558,928273.00
08/27/2016 04:45,2,0.000,ALERT,213.51,304.48,59.975,1472287503,"201051344000594","219011344069620",0.00,13.70,0,301.17,307.18,0.0,0.0,0.000,539375.7,539375.7,4959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287560,928274.00
08/27/2016 04:45,2,0.000,ALERT,213.51,301.47,59.970,1472287503,"201051344001203","219011344069620",0.00,13.30,0,299.37,307.78,0.0,0.0,0.000,536672.7,536672.7,4967,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287562,928275.00
08/27/2016 04:45,2,0.000,ALERT,213.29,302.68,59.944,1472287503,"274151322000054","219011344069620",0.00,15.00,0,298.17,306.28,0.0,0.0,0.000,777207.7,777207.7,4911,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287564,928276.00
08/27/2016 04:45,2,0.000,ALERT,214.19,303.58,59.986,1472287503,"201051344000867","219011344069620",0.00,14.00,0,300.87,307.18,0.0,0.0,0.000,526694.2,526694.2,4963,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287565,928277.00
08/27/2016 04:45,2,0.000,ALERT,213.29,301.77,59.981,1472287503,"201051344001093","219011344069620",0.00,14.30,0,299.07,305.98,0.0,0.0,0.000,533769.8,533769.8,4982,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287567,928278.00
08/27/2016 04:45,2,0.000,ALERT,213.96,303.88,59.975,1472287503,"201051344000900","219011344069620",0.00,13.70,0,300.87,306.58,0.0,0.0,0.000,543257.1,543257.1,4975,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287569,928279.00
08/27/2016 04:45,2,0.000,ALERT,214.19,302.98,59.975,1472287503,"201051344000648","219011344069620",0.00,13.00,0,300.57,306.88,0.0,0.0,0.000,532495.4,532495.4,4956,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287571,928280.00
08/27/2016 04:45,2,0.000,ALERT,213.96,304.48,59.975,1472287503,"201051344000569","219011344069620",0.00,13.70,0,301.77,307.48,0.0,0.0,0.000,543455.1,543455.1,4961,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287573,928281.00
08/27/2016 04:45,2,0.000,ALERT,213.96,303.88,59.944,1472287503,"201051344000983","219011344069620",0.00,13.70,0,301.77,307.18,0.0,0.0,0.000,535733.8,535733.8,4954,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287575,928282.00
08/27/2016 04:45,2,0.000,ALERT,213.96,303.58,59.954,1472287503,"201051344001158","219011344069620",0.00,13.00,0,300.87,306.28,0.0,0.0,0.000,527907.9,527907.9,4960,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472287577,928283.00
08/27/2016 04:45,2,0.000,ALERT,214.41,304.18,59.975,1472287503,"201051344000576","219011344069620",0.00,13.30,0,301.47,306.88,0.0,0.0,0.000,535365.5,535365.5,4970,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472287578,928284.00
08/27/2016 04:45,2,0.000,ALERT,213.29,301.77,60.002,1472287503,"274151322000087","219011344069620",0.00,14.70,0,297.57,305.38,0.0,0.0,0.000,749551.8,749551.8,4977,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472287580,928285.00
08/27/2016 05:00,2,0.000,ALERT,214.19,303.28,59.922,1472288403,"201051344000645","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,534863.9,534863.9,4967,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288405,928286.00
08/27/2016 05:00,2,0.000,ALERT,212.61,301.17,59.965,1472288403,"274151322000085","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,777273.6,777273.6,4912,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288407,928287.00
08/27/2016 05:00,2,0.000,ALERT,214.19,303.28,59.965,1472288403,"201051344000633","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,526382.8,526382.8,4962,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288409,928288.00
08/27/2016 05:00,2,0.000,ALERT,213.74,303.28,59.965,1472288403,"201051344000469","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,528796.3,528796.3,4977,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288411,928289.00
08/27/2016 05:00,2,0.000,ALERT,212.83,301.47,59.965,1472288403,"201051344000646","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,529670.9,529670.9,4956,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288412,928290.00
08/27/2016 05:00,2,0.000,ALERT,212.16,301.47,59.922,1472288403,"274151322000052","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,797845.9,797845.9,4912,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288414,928291.00
08/27/2016 05:00,2,0.000,ALERT,213.29,301.77,59.965,1472288403,"201051344000585","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,539087.8,539087.8,4953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288416,928292.00
08/27/2016 05:00,2,0.000,ALERT,213.06,302.07,59.949,1472288403,"201051344001230","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,532879.1,532879.1,4977,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288418,928293.00
08/27/2016 05:00,2,0.000,ALERT,213.74,302.37,59.922,1472288403,"201051344000582","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,525634.3,525634.3,4953,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288420,928294.00
08/27/2016 05:00,2,0.000,ALERT,212.83,301.47,59.959,1472288403,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,539386.8,539386.8,4958,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288421,928295.00
08/27/2016 05:00,2,0.000,ALERT,212.61,300.87,59.954,1472288403,"274151322000094","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,654657.1,654657.1,5008,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288423,928296.00
08/27/2016 05:00,2,0.000,ALERT,213.74,304.48,59.944,1472288403,"201051344000579","219011344069620",0.00,14.00,0,302.37,305.98,0.0,0.0,0.000,543035.2,543035.2,4968,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288425,928297.00
08/27/2016 05:00,2,0.000,ALERT,213.06,302.07,59.965,1472288403,"201051344000890","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,536639.7,536639.7,4954,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472288427,928298.00
08/27/2016 05:00,2,0.000,ALERT,213.29,301.47,59.928,1472288403,"201051344000438","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,538137.5,538137.5,4962,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288429,928299.00
08/27/2016 05:00,2,0.000,ALERT,213.51,300.87,59.970,1472288403,"201051344000417","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,529490.9,529490.9,4955,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288430,928300.00
08/27/2016 05:00,2,0.000,ALERT,212.38,301.47,59.965,1472288403,"274151322000083","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,790617.6,790617.6,4927,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288432,928301.00
08/27/2016 05:00,2,0.000,ALERT,213.06,301.47,59.986,1472288403,"274151322000076","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,843529.7,843529.7,4935,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288434,928302.00
08/27/2016 05:00,2,0.000,ALERT,213.51,304.18,59.970,1472288403,"201051344000868","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,527630.0,527630.0,4970,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288436,928303.00
08/27/2016 05:00,2,0.000,ALERT,212.38,302.07,59.965,1472288403,"274151322000095","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,835018.3,835018.3,4947,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288438,928304.00
08/27/2016 05:00,2,0.000,ALERT,213.51,303.28,59.965,1472288403,"201051344000988","219011344069620",0.00,14.00,0,299.37,305.38,0.0,0.0,0.000,518408.9,518408.9,4975,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472288440,928305.00
08/27/2016 05:00,2,0.000,ALERT,213.06,300.87,59.970,1472288403,"201051344001025","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,537931.3,537931.3,4962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472288441,928306.00
08/27/2016 05:00,2,0.000,ALERT,213.74,303.58,59.965,1472288403,"201051344000458","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,534988.6,534988.6,4961,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288443,928307.00
08/27/2016 05:00,2,0.000,ALERT,214.19,303.58,59.970,1472288403,"201051344000853","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,534211.2,534211.2,4964,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288445,928308.00
08/27/2016 05:00,2,0.000,ALERT,213.51,301.47,59.928,1472288403,"201051344000685","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,537385.6,537385.6,4973,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288447,928309.00
08/27/2016 05:00,2,0.000,ALERT,213.29,301.17,59.965,1472288403,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,534355.2,534355.2,4981,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288449,928310.00
08/27/2016 05:00,2,0.000,ALERT,213.51,301.77,59.996,1472288403,"201051344001145","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,539546.8,539546.8,4977,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472288450,928311.00
08/27/2016 05:00,2,0.000,ALERT,213.51,300.87,59.965,1472288403,"201051344000651","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,532473.4,532473.4,4955,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472288452,928312.00
08/27/2016 05:00,2,0.000,ALERT,212.16,301.47,60.002,1472288403,"274151322000088","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,761435.4,761435.4,4918,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472288454,928313.00
08/27/2016 05:00,2,0.000,ALERT,213.06,300.27,59.970,1472288403,"274151322000068","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,654962.0,654962.0,5001,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288456,928314.00
08/27/2016 05:00,2,0.000,ALERT,212.83,301.47,59.949,1472288403,"201051344001135","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,528628.2,528628.2,4952,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288458,928315.00
