ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 05:00,2,0.000,ALERT,213.51,304.18,59.975,1472288403,"201051344000594","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,539375.7,539375.7,4961,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472288459,928316.00
08/27/2016 05:00,2,0.000,ALERT,213.29,301.17,59.981,1472288403,"201051344001203","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,536672.7,536672.7,4969,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288461,928317.00
08/27/2016 05:00,2,0.000,ALERT,212.16,301.47,59.959,1472288403,"274151322000054","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,777207.7,777207.7,4913,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288463,928318.00
08/27/2016 05:00,2,0.000,ALERT,213.74,303.28,59.965,1472288403,"201051344000867","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,526694.2,526694.2,4965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288465,928319.00
08/27/2016 05:00,2,0.000,ALERT,213.29,301.47,59.933,1472288403,"201051344001093","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,533769.8,533769.8,4984,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288467,928320.00
08/27/2016 05:00,2,0.000,ALERT,213.74,303.88,59.996,1472288403,"201051344000900","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,543257.1,543257.1,4977,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288468,928321.00
08/27/2016 05:00,2,0.000,ALERT,213.96,302.98,59.959,1472288403,"201051344000648","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,532495.4,532495.4,4958,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288470,928322.00
08/27/2016 05:00,2,0.000,ALERT,213.74,304.18,59.944,1472288403,"201051344000569","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,543455.1,543455.1,4963,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288472,928323.00
08/27/2016 05:00,2,0.000,ALERT,213.74,303.88,59.970,1472288403,"201051344000983","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,535733.8,535733.8,4956,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288474,928324.00
08/27/2016 05:00,2,0.000,ALERT,213.74,303.58,59.959,1472288403,"201051344001158","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,527907.9,527907.9,4962,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288476,928325.00
08/27/2016 05:00,2,0.000,ALERT,214.19,303.88,59.954,1472288403,"201051344000576","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,535365.5,535365.5,4972,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472288478,928326.00
08/27/2016 05:00,2,0.000,ALERT,212.38,300.27,59.928,1472288403,"274151322000087","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,749551.8,749551.8,4979,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472288480,928327.00
08/27/2016 05:15,2,0.000,ALERT,214.41,304.18,59.986,1472289303,"201051344000645","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,534863.9,534863.9,4969,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289305,928328.00
08/27/2016 05:15,2,0.000,ALERT,212.38,301.17,59.981,1472289303,"274151322000085","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,777273.6,777273.6,4914,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289307,928329.00
08/27/2016 05:15,2,0.000,ALERT,214.41,303.88,59.996,1472289303,"201051344000633","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,526382.8,526382.8,4964,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289309,928330.00
08/27/2016 05:15,2,0.000,ALERT,213.96,303.88,59.996,1472289303,"201051344000469","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,528796.3,528796.3,4979,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289311,928331.00
08/27/2016 05:15,2,0.000,ALERT,213.06,301.77,59.949,1472289303,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,529670.9,529670.9,4958,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289313,928332.00
08/27/2016 05:15,2,0.000,ALERT,212.16,300.57,59.986,1472289303,"274151322000052","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,797845.9,797845.9,4914,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472289314,928333.00
08/27/2016 05:15,2,0.000,ALERT,213.51,301.77,59.991,1472289303,"201051344000585","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,539087.8,539087.8,4955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289316,928334.00
08/27/2016 05:15,2,0.000,ALERT,213.29,302.37,59.970,1472289303,"201051344001230","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,532879.1,532879.1,4979,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289318,928335.00
08/27/2016 05:15,2,0.000,ALERT,213.74,302.37,59.975,1472289303,"201051344000582","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,525634.3,525634.3,4955,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472289320,928336.00
08/27/2016 05:15,2,0.000,ALERT,213.06,301.77,59.944,1472289303,"201051344000955","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,539386.8,539386.8,4960,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289322,928337.00
08/27/2016 05:15,2,0.000,ALERT,212.61,300.87,59.986,1472289303,"274151322000094","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,654657.1,654657.1,5010,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289323,928338.00
08/27/2016 05:15,2,0.000,ALERT,213.74,304.48,59.986,1472289303,"201051344000579","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,543035.2,543035.2,4970,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289325,928339.00
08/27/2016 05:15,2,0.000,ALERT,213.29,302.37,59.970,1472289303,"201051344000890","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,536639.7,536639.7,4956,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289327,928340.00
08/27/2016 05:15,2,0.000,ALERT,213.51,301.47,59.991,1472289303,"201051344000438","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,538137.5,538137.5,4964,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289329,928341.00
08/27/2016 05:15,2,0.000,ALERT,213.51,301.17,59.981,1472289303,"201051344000417","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,529490.9,529490.9,4957,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289330,928342.00
08/27/2016 05:15,2,0.000,ALERT,212.61,301.47,59.986,1472289303,"274151322000083","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,790617.6,790617.6,4929,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289332,928343.00
08/27/2016 05:15,2,0.000,ALERT,213.06,301.17,59.981,1472289303,"274151322000076","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,843529.7,843529.7,4937,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289334,928344.00
08/27/2016 05:15,2,0.000,ALERT,213.96,304.78,60.023,1472289303,"201051344000868","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,527630.0,527630.0,4972,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289336,928345.00
08/27/2016 05:15,2,0.000,ALERT,212.38,302.37,59.986,1472289303,"274151322000095","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,835018.3,835018.3,4949,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289338,928346.00
08/27/2016 05:15,2,0.000,ALERT,213.51,303.58,59.986,1472289303,"201051344000988","219011344069620",0.00,14.00,0,299.37,305.08,0.0,0.0,0.000,518408.9,518408.9,4977,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289340,928347.00
08/27/2016 05:15,2,0.000,ALERT,213.06,300.87,59.991,1472289303,"201051344001025","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,537931.3,537931.3,4964,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289342,928348.00
08/27/2016 05:15,2,0.000,ALERT,213.74,303.88,60.007,1472289303,"201051344000458","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,534988.6,534988.6,4963,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289344,928349.00
08/27/2016 05:15,2,0.000,ALERT,214.41,304.18,60.018,1472289303,"201051344000853","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,534211.2,534211.2,4966,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472289345,928350.00
08/27/2016 05:15,2,0.000,ALERT,213.74,301.77,59.996,1472289303,"201051344000685","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,537385.6,537385.6,4975,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289347,928351.00
08/27/2016 05:15,2,0.000,ALERT,213.51,301.17,59.986,1472289303,"201051344000917","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,534355.2,534355.2,4983,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289349,928352.00
08/27/2016 05:15,2,0.000,ALERT,213.74,302.07,59.996,1472289303,"201051344001145","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,539546.8,539546.8,4979,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289351,928353.00
08/27/2016 05:15,2,0.000,ALERT,213.51,300.87,59.996,1472289303,"201051344000651","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,532473.4,532473.4,4957,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289353,928354.00
08/27/2016 05:15,2,0.000,ALERT,212.16,300.87,59.949,1472289303,"274151322000088","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,761435.4,761435.4,4920,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289354,928355.00
08/27/2016 05:15,2,0.000,ALERT,213.06,300.27,59.986,1472289303,"274151322000068","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,654962.0,654962.0,5003,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289356,928356.00
08/27/2016 05:15,2,0.000,ALERT,213.06,301.77,59.981,1472289303,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,528628.2,528628.2,4954,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289358,928357.00
08/27/2016 05:15,2,0.000,ALERT,213.51,304.78,59.981,1472289303,"201051344000594","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,539375.7,539375.7,4963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289360,928358.00
08/27/2016 05:15,2,0.000,ALERT,213.51,301.47,59.938,1472289303,"201051344001203","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,536672.7,536672.7,4971,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289362,928359.00
08/27/2016 05:15,2,0.000,ALERT,212.38,301.17,59.991,1472289303,"274151322000054","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,777207.7,777207.7,4915,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289363,928360.00
08/27/2016 05:15,2,0.000,ALERT,213.96,303.88,59.938,1472289303,"201051344000867","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,526694.2,526694.2,4967,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289365,928361.00
08/27/2016 05:15,2,0.000,ALERT,213.29,301.77,59.991,1472289303,"201051344001093","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,533769.8,533769.8,4986,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289367,928362.00
08/27/2016 05:15,2,0.000,ALERT,213.74,303.88,59.986,1472289303,"201051344000900","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,543257.1,543257.1,4979,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289369,928363.00
08/27/2016 05:15,2,0.000,ALERT,213.96,303.28,59.981,1472289303,"201051344000648","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,532495.4,532495.4,4960,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289371,928364.00
08/27/2016 05:15,2,0.000,ALERT,213.74,304.48,59.991,1472289303,"201051344000569","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,543455.1,543455.1,4965,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289373,928365.00
08/27/2016 05:15,2,0.000,ALERT,213.96,304.18,59.986,1472289303,"201051344000983","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,535733.8,535733.8,4958,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289375,928366.00
08/27/2016 05:15,2,0.000,ALERT,213.96,303.88,59.986,1472289303,"201051344001158","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,527907.9,527907.9,4964,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472289376,928367.00
08/27/2016 05:15,2,0.000,ALERT,214.19,304.48,59.965,1472289303,"201051344000576","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,535365.5,535365.5,4974,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472289378,928368.00
08/27/2016 05:15,2,0.000,ALERT,212.61,299.97,59.986,1472289303,"274151322000087","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,749551.8,749551.8,4981,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472289380,928369.00
08/27/2016 05:30,2,0.000,ALERT,214.19,303.58,59.965,1472290203,"201051344000645","219011344069620",0.00,14.00,0,302.07,305.38,0.0,0.0,0.000,534863.9,534863.9,4971,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290205,928370.00
08/27/2016 05:30,2,0.000,ALERT,212.38,300.87,59.954,1472290203,"274151322000085","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,777273.6,777273.6,4916,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290207,928371.00
08/27/2016 05:30,2,0.000,ALERT,214.19,303.58,59.965,1472290203,"201051344000633","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,526382.8,526382.8,4966,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290208,928372.00
08/27/2016 05:30,2,0.000,ALERT,213.74,303.58,59.954,1472290203,"201051344000469","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,528796.3,528796.3,4981,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290210,928373.00
08/27/2016 05:30,2,0.000,ALERT,213.06,301.77,59.959,1472290203,"201051344000646","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,529670.9,529670.9,4960,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290212,928374.00
08/27/2016 05:30,2,0.000,ALERT,212.16,300.57,59.954,1472290203,"274151322000052","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,797845.9,797845.9,4916,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290214,928375.00
08/27/2016 05:30,2,0.000,ALERT,213.51,302.07,59.917,1472290203,"201051344000585","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,539087.8,539087.8,4957,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290216,928376.00
08/27/2016 05:30,2,0.000,ALERT,213.29,302.07,59.959,1472290203,"201051344001230","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,532879.1,532879.1,4981,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290217,928377.00
08/27/2016 05:30,2,0.000,ALERT,213.74,302.68,59.933,1472290203,"201051344000582","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,525634.3,525634.3,4957,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290219,928378.00
08/27/2016 05:30,2,0.000,ALERT,213.06,301.77,59.922,1472290203,"201051344000955","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,539386.8,539386.8,4962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290221,928379.00
08/27/2016 05:30,2,0.000,ALERT,212.38,300.27,59.912,1472290203,"274151322000094","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,654657.1,654657.1,5012,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290223,928380.00
08/27/2016 05:30,2,0.000,ALERT,213.74,304.48,59.965,1472290203,"201051344000579","219011344069620",0.00,14.00,0,302.98,306.58,0.0,0.0,0.000,543035.2,543035.2,4972,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290225,928381.00
08/27/2016 05:30,2,0.000,ALERT,213.29,302.37,59.959,1472290203,"201051344000890","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,536639.7,536639.7,4958,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290226,928382.00
08/27/2016 05:30,2,0.000,ALERT,213.51,302.07,59.996,1472290203,"201051344000438","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,538137.5,538137.5,4966,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290228,928383.00
08/27/2016 05:30,2,0.000,ALERT,213.74,301.47,59.959,1472290203,"201051344000417","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,529490.9,529490.9,4959,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290230,928384.00
08/27/2016 05:30,2,0.000,ALERT,212.38,301.47,59.965,1472290203,"274151322000083","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,790617.6,790617.6,4931,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290232,928385.00
08/27/2016 05:30,2,0.000,ALERT,213.06,300.87,59.928,1472290203,"274151322000076","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,843529.7,843529.7,4939,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290234,928386.00
08/27/2016 05:30,2,0.000,ALERT,213.74,304.48,59.965,1472290203,"201051344000868","219011344069620",0.00,13.70,0,302.68,306.28,0.0,0.0,0.000,527630.0,527630.0,4974,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290235,928387.00
08/27/2016 05:30,2,0.000,ALERT,212.38,302.07,59.938,1472290203,"274151322000095","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,835018.3,835018.3,4951,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290237,928388.00
08/27/2016 05:30,2,0.000,ALERT,213.74,303.58,59.965,1472290203,"201051344000988","219011344069620",0.00,13.70,0,299.67,305.38,0.0,0.0,0.000,518408.9,518408.9,4979,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290239,928389.00
08/27/2016 05:30,2,0.000,ALERT,213.29,301.17,59.965,1472290203,"201051344001025","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,537931.3,537931.3,4966,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290241,928390.00
08/27/2016 05:30,2,0.000,ALERT,213.74,303.88,59.922,1472290203,"201051344000458","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,534988.6,534988.6,4965,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290243,928391.00
08/27/2016 05:30,2,0.000,ALERT,214.19,303.58,59.970,1472290203,"201051344000853","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,534211.2,534211.2,4968,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290244,928392.00
08/27/2016 05:30,2,0.000,ALERT,213.74,301.77,59.922,1472290203,"201051344000685","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,537385.6,537385.6,4977,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290246,928393.00
08/27/2016 05:30,2,0.000,ALERT,213.51,301.17,59.965,1472290203,"201051344000917","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,534355.2,534355.2,4985,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290248,928394.00
08/27/2016 05:30,2,0.000,ALERT,213.74,302.07,59.996,1472290203,"201051344001145","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,539546.8,539546.8,4981,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290250,928395.00
08/27/2016 05:30,2,0.000,ALERT,213.51,301.17,59.970,1472290203,"201051344000651","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,532473.4,532473.4,4959,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290252,928396.00
08/27/2016 05:30,2,0.000,ALERT,212.16,301.47,59.944,1472290203,"274151322000088","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,761435.4,761435.4,4922,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290254,928397.00
08/27/2016 05:30,2,0.000,ALERT,213.06,300.57,59.965,1472290203,"274151322000068","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,654962.0,654962.0,5005,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290255,928398.00
08/27/2016 05:30,2,0.000,ALERT,213.06,301.77,59.954,1472290203,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,528628.2,528628.2,4956,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290257,928399.00
08/27/2016 05:30,2,0.000,ALERT,213.51,304.48,59.975,1472290203,"201051344000594","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,539375.7,539375.7,4965,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290259,928400.00
08/27/2016 05:30,2,0.000,ALERT,213.51,301.77,59.970,1472290203,"201051344001203","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,536672.7,536672.7,4973,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290261,928401.00
08/27/2016 05:30,2,0.000,ALERT,212.38,301.77,59.959,1472290203,"274151322000054","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,777207.7,777207.7,4917,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290263,928402.00
08/27/2016 05:30,2,0.000,ALERT,213.96,303.58,59.970,1472290203,"201051344000867","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,526694.2,526694.2,4969,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290264,928403.00
08/27/2016 05:30,2,0.000,ALERT,213.29,301.77,59.949,1472290203,"201051344001093","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,533769.8,533769.8,4988,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290266,928404.00
08/27/2016 05:30,2,0.000,ALERT,213.51,303.88,59.970,1472290203,"201051344000900","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,543257.1,543257.1,4981,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290268,928405.00
08/27/2016 05:30,2,0.000,ALERT,213.96,303.28,59.975,1472290203,"201051344000648","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,532495.4,532495.4,4962,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290270,928406.00
08/27/2016 05:30,2,0.000,ALERT,213.74,304.48,59.938,1472290203,"201051344000569","219011344069620",0.00,13.70,0,302.98,306.28,0.0,0.0,0.000,543455.1,543455.1,4967,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290272,928407.00
08/27/2016 05:30,2,0.000,ALERT,213.74,304.18,59.959,1472290203,"201051344000983","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,535733.8,535733.8,4960,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290273,928408.00
08/27/2016 05:30,2,0.000,ALERT,213.74,303.58,59.959,1472290203,"201051344001158","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,527907.9,527907.9,4966,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290275,928409.00
08/27/2016 05:30,2,0.000,ALERT,214.19,304.48,59.996,1472290203,"201051344000576","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,535365.5,535365.5,4976,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472290277,928410.00
08/27/2016 05:30,2,0.000,ALERT,212.38,300.57,59.928,1472290203,"274151322000087","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,749551.8,749551.8,4983,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472290279,928411.00
08/27/2016 05:45,2,0.000,ALERT,214.19,303.88,59.986,1472291103,"201051344000645","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,534863.9,534863.9,4973,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472291105,928412.00
08/27/2016 05:45,2,0.000,ALERT,212.61,301.17,59.981,1472291103,"274151322000085","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,777273.6,777273.6,4918,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291107,928413.00
08/27/2016 05:45,2,0.000,ALERT,214.41,303.88,59.975,1472291103,"201051344000633","219011344069620",0.00,13.30,0,299.97,305.68,0.0,0.0,0.000,526382.8,526382.8,4968,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291109,928414.00
08/27/2016 05:45,2,0.000,ALERT,213.96,303.88,59.975,1472291103,"201051344000469","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,528796.3,528796.3,4983,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291110,928415.00
08/27/2016 05:45,2,0.000,ALERT,212.83,301.17,59.965,1472291103,"201051344000646","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,529670.9,529670.9,4962,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291112,928416.00
08/27/2016 05:45,2,0.000,ALERT,212.38,301.47,59.965,1472291103,"274151322000052","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,797845.9,797845.9,4918,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291114,928417.00
08/27/2016 05:45,2,0.000,ALERT,213.29,301.47,59.975,1472291103,"201051344000585","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,539087.8,539087.8,4959,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291116,928418.00
08/27/2016 05:45,2,0.000,ALERT,213.06,301.77,59.949,1472291103,"201051344001230","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,532879.1,532879.1,4983,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291118,928419.00
08/27/2016 05:45,2,0.000,ALERT,213.74,302.07,60.007,1472291103,"201051344000582","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,525634.3,525634.3,4959,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291119,928420.00
08/27/2016 05:45,2,0.000,ALERT,212.83,301.17,59.954,1472291103,"201051344000955","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,539386.8,539386.8,4964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291121,928421.00
08/27/2016 05:45,2,0.000,ALERT,212.61,300.87,59.965,1472291103,"274151322000094","219011344069620",0.00,13.70,0,299.37,302.37,0.0,0.0,0.000,654657.1,654657.1,5014,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291123,928422.00
08/27/2016 05:45,2,0.000,ALERT,213.74,304.48,59.944,1472291103,"201051344000579","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,543035.2,543035.2,4974,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291125,928423.00
08/27/2016 05:45,2,0.000,ALERT,213.06,301.77,59.991,1472291103,"201051344000890","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,536639.7,536639.7,4960,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291127,928424.00
08/27/2016 05:45,2,0.000,ALERT,213.29,301.17,60.018,1472291103,"201051344000438","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,538137.5,538137.5,4968,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291128,928425.00
08/27/2016 05:45,2,0.000,ALERT,213.29,300.27,59.959,1472291103,"201051344000417","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,529490.9,529490.9,4961,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291130,928426.00
08/27/2016 05:45,2,0.000,ALERT,212.83,302.07,59.965,1472291103,"274151322000083","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,790617.6,790617.6,4933,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291132,928427.00
08/27/2016 05:45,2,0.000,ALERT,213.06,300.87,59.959,1472291103,"274151322000076","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,843529.7,843529.7,4941,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291134,928428.00
08/27/2016 05:45,2,0.000,ALERT,213.96,304.78,59.965,1472291103,"201051344000868","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,527630.0,527630.0,4976,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291136,928429.00
08/27/2016 05:45,2,0.000,ALERT,212.38,302.37,59.933,1472291103,"274151322000095","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,835018.3,835018.3,4953,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291137,928430.00
08/27/2016 05:45,2,0.000,ALERT,213.74,303.88,59.970,1472291103,"201051344000988","219011344069620",0.00,13.70,0,299.37,305.68,0.0,0.0,0.000,518408.9,518408.9,4981,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472291139,928431.00
08/27/2016 05:45,2,0.000,ALERT,213.06,300.57,59.965,1472291103,"201051344001025","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,537931.3,537931.3,4968,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291141,928432.00
08/27/2016 05:45,2,0.000,ALERT,213.74,304.18,59.965,1472291103,"201051344000458","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,534988.6,534988.6,4967,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291143,928433.00
08/27/2016 05:45,2,0.000,ALERT,214.41,303.88,59.959,1472291103,"201051344000853","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,534211.2,534211.2,4970,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291145,928434.00
08/27/2016 05:45,2,0.000,ALERT,213.51,301.47,60.002,1472291103,"201051344000685","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,537385.6,537385.6,4979,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291147,928435.00
08/27/2016 05:45,2,0.000,ALERT,213.29,300.87,59.991,1472291103,"201051344000917","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,534355.2,534355.2,4987,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291149,928436.00
08/27/2016 05:45,2,0.000,ALERT,213.51,301.77,59.975,1472291103,"201051344001145","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,539546.8,539546.8,4983,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291151,928437.00
08/27/2016 05:45,2,0.000,ALERT,213.29,300.57,59.970,1472291103,"201051344000651","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,532473.4,532473.4,4961,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291152,928438.00
08/27/2016 05:45,2,0.000,ALERT,212.16,300.87,59.965,1472291103,"274151322000088","219011344069620",0.00,14.70,0,299.97,302.98,0.0,0.0,0.000,761435.4,761435.4,4924,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291154,928439.00
08/27/2016 05:45,2,0.000,ALERT,213.29,300.57,60.002,1472291103,"274151322000068","219011344069620",0.00,15.00,0,299.37,302.07,0.0,0.0,0.000,654962.0,654962.0,5007,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291156,928440.00
08/27/2016 05:45,2,0.000,ALERT,213.06,301.47,59.965,1472291103,"201051344001135","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,528628.2,528628.2,4958,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472291158,928441.00
08/27/2016 05:45,2,0.000,ALERT,213.51,304.78,59.965,1472291103,"201051344000594","219011344069620",0.00,13.70,0,301.77,306.58,0.0,0.0,0.000,539375.7,539375.7,4967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291160,928442.00
08/27/2016 05:45,2,0.000,ALERT,213.51,301.17,59.959,1472291103,"201051344001203","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,536672.7,536672.7,4975,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291162,928443.00
08/27/2016 05:45,2,0.000,ALERT,212.38,301.77,59.928,1472291103,"274151322000054","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,777207.7,777207.7,4919,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291163,928444.00
08/27/2016 05:45,2,0.000,ALERT,213.96,303.58,59.959,1472291103,"201051344000867","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,526694.2,526694.2,4971,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291165,928445.00
08/27/2016 05:45,2,0.000,ALERT,213.29,301.47,60.007,1472291103,"201051344001093","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,533769.8,533769.8,4990,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291167,928446.00
08/27/2016 05:45,2,0.000,ALERT,213.74,303.88,59.965,1472291103,"201051344000900","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,543257.1,543257.1,4983,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291169,928447.00
08/27/2016 05:45,2,0.000,ALERT,214.19,303.28,59.965,1472291103,"201051344000648","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,532495.4,532495.4,4964,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291170,928448.00
08/27/2016 05:45,2,0.000,ALERT,213.96,304.48,59.959,1472291103,"201051344000569","219011344069620",0.00,13.70,0,302.37,306.58,0.0,0.0,0.000,543455.1,543455.1,4969,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291172,928449.00
08/27/2016 05:45,2,0.000,ALERT,213.74,304.18,59.970,1472291103,"201051344000983","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,535733.8,535733.8,4962,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291174,928450.00
08/27/2016 05:45,2,0.000,ALERT,213.96,303.88,59.959,1472291103,"201051344001158","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,527907.9,527907.9,4968,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291176,928451.00
08/27/2016 05:45,2,0.000,ALERT,214.19,304.48,59.938,1472291103,"201051344000576","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,535365.5,535365.5,4978,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291178,928452.00
08/27/2016 05:45,2,0.000,ALERT,212.61,301.17,59.965,1472291103,"274151322000087","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,749551.8,749551.8,4985,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472291180,928453.00
08/27/2016 06:00,2,0.000,ALERT,211.93,300.27,59.991,1472292003,"201051344000645","219011344069620",0.00,14.00,0,298.47,305.68,0.0,0.0,0.000,534863.9,534863.9,4975,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292005,928454.00
08/27/2016 06:00,2,0.000,ALERT,210.57,298.17,59.991,1472292003,"274151322000085","219011344069620",0.00,14.00,0,296.06,302.68,0.0,0.0,0.000,777273.6,777273.6,4920,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292007,928455.00
08/27/2016 06:00,2,0.000,ALERT,212.16,299.67,59.986,1472292003,"201051344000633","219011344069620",0.00,13.00,0,296.96,305.08,0.0,0.0,0.000,526382.8,526382.8,4970,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292009,928456.00
08/27/2016 06:00,2,0.000,ALERT,211.48,299.97,59.991,1472292003,"201051344000469","219011344069620",0.00,13.00,0,297.57,305.38,0.0,0.0,0.000,528796.3,528796.3,4985,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292011,928457.00
08/27/2016 06:00,2,0.000,ALERT,210.80,298.47,59.981,1472292003,"201051344000646","219011344069620",0.00,13.70,0,295.46,302.37,0.0,0.0,0.000,529670.9,529670.9,4964,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292012,928458.00
08/27/2016 06:00,2,0.000,ALERT,210.35,297.26,59.991,1472292003,"274151322000052","219011344069620",0.00,14.30,0,296.06,303.28,0.0,0.0,0.000,797845.9,797845.9,4920,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292014,928459.00
08/27/2016 06:00,2,0.000,ALERT,210.80,298.17,59.970,1472292003,"201051344000585","219011344069620",0.00,14.00,0,295.76,302.98,0.0,0.0,0.000,539087.8,539087.8,4961,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292016,928460.00
