ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 06:00,2,0.000,ALERT,210.80,298.77,59.975,1472292003,"201051344001230","219011344069620",0.00,13.70,0,296.66,302.98,0.0,0.0,0.000,532879.1,532879.1,4985,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292018,928461.00
08/27/2016 06:00,2,0.000,ALERT,212.16,300.27,59.949,1472292003,"201051344000582","219011344069620",0.00,13.30,0,296.96,303.28,0.0,0.0,0.000,525634.3,525634.3,4961,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292019,928462.00
08/27/2016 06:00,2,0.000,ALERT,211.25,299.67,59.986,1472292003,"201051344000955","219011344069620",0.00,13.70,0,296.06,302.68,0.0,0.0,0.000,539386.8,539386.8,4966,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292021,928463.00
08/27/2016 06:00,2,0.000,ALERT,210.80,298.17,59.959,1472292003,"274151322000094","219011344069620",0.00,13.70,0,295.46,302.07,0.0,0.0,0.000,654657.1,654657.1,5016,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292023,928464.00
08/27/2016 06:00,2,0.000,ALERT,211.93,301.47,59.975,1472292003,"201051344000579","219011344069620",0.00,14.00,0,299.37,306.28,0.0,0.0,0.000,543035.2,543035.2,4976,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292025,928465.00
08/27/2016 06:00,2,0.000,ALERT,211.48,299.97,59.975,1472292003,"201051344000890","219011344069620",0.00,14.00,0,296.96,303.88,0.0,0.0,0.000,536639.7,536639.7,4962,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292027,928466.00
08/27/2016 06:00,2,0.000,ALERT,211.70,299.37,59.949,1472292003,"201051344000438","219011344069620",0.00,13.30,0,296.36,302.98,0.0,0.0,0.000,538137.5,538137.5,4970,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292028,928467.00
08/27/2016 06:00,2,0.000,ALERT,211.70,299.07,59.970,1472292003,"201051344000417","219011344069620",0.00,13.70,0,295.76,302.07,0.0,0.0,0.000,529490.9,529490.9,4963,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292030,928468.00
08/27/2016 06:00,2,0.000,ALERT,211.03,299.37,59.996,1472292003,"274151322000083","219011344069620",0.00,13.70,0,296.36,303.28,0.0,0.0,0.000,790617.6,790617.6,4935,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292032,928469.00
08/27/2016 06:00,2,0.000,ALERT,211.48,298.47,59.959,1472292003,"274151322000076","219011344069620",0.00,14.30,0,295.76,302.98,0.0,0.0,0.000,843529.7,843529.7,4943,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292034,928470.00
08/27/2016 06:00,2,0.000,ALERT,211.93,301.47,59.949,1472292003,"201051344000868","219011344069620",0.00,13.30,0,299.37,306.28,0.0,0.0,0.000,527630.0,527630.0,4978,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292036,928471.00
08/27/2016 06:00,2,0.000,ALERT,210.80,299.67,59.959,1472292003,"274151322000095","219011344069620",0.00,13.70,0,296.96,303.88,0.0,0.0,0.000,835018.3,835018.3,4955,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292038,928472.00
08/27/2016 06:00,2,0.000,ALERT,211.93,300.87,59.938,1472292003,"201051344000988","219011344069620",0.00,13.70,0,296.06,305.08,0.0,0.0,0.000,518408.9,518408.9,4983,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292039,928473.00
08/27/2016 06:00,2,0.000,ALERT,211.48,298.77,59.959,1472292003,"201051344001025","219011344069620",0.00,13.30,0,295.76,303.28,0.0,0.0,0.000,537931.3,537931.3,4970,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292041,928474.00
08/27/2016 06:00,2,0.000,ALERT,212.83,302.07,59.965,1472292003,"201051344000458","219011344069620",0.00,14.30,0,298.77,306.28,0.0,0.0,0.000,534988.6,534988.6,4969,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292043,928475.00
08/27/2016 06:00,2,0.000,ALERT,213.51,302.07,59.959,1472292003,"201051344000853","219011344069620",0.00,13.30,0,298.47,305.68,0.0,0.0,0.000,534211.2,534211.2,4972,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292045,928476.00
08/27/2016 06:00,2,0.000,ALERT,212.83,300.87,59.965,1472292003,"201051344000685","219011344069620",0.00,13.70,0,296.36,302.68,0.0,0.0,0.000,537385.6,537385.6,4981,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292047,928477.00
08/27/2016 06:00,2,0.000,ALERT,212.61,300.57,59.981,1472292003,"201051344000917","219011344069620",0.00,14.30,0,294.86,302.07,0.0,0.0,0.000,534355.2,534355.2,4989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292048,928478.00
08/27/2016 06:00,2,0.000,ALERT,212.83,301.17,59.954,1472292003,"201051344001145","219011344069620",0.00,13.30,0,296.66,303.58,0.0,0.0,0.000,539546.8,539546.8,4985,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292050,928479.00
08/27/2016 06:00,2,0.000,ALERT,212.61,299.97,59.954,1472292003,"201051344000651","219011344069620",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,532473.4,532473.4,4963,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292052,928480.00
08/27/2016 06:00,2,0.000,ALERT,211.48,299.37,59.954,1472292003,"274151322000088","219011344069620",0.00,14.70,0,296.06,302.68,0.0,0.0,0.000,761435.4,761435.4,4926,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292054,928481.00
08/27/2016 06:00,2,0.000,ALERT,212.38,299.07,59.949,1472292003,"274151322000068","219011344069620",0.00,15.00,0,295.46,301.77,0.0,0.0,0.000,654962.0,654962.0,5009,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292056,928482.00
08/27/2016 06:00,2,0.000,ALERT,212.16,300.57,59.954,1472292003,"201051344001135","219011344069620",0.00,13.30,0,296.36,303.28,0.0,0.0,0.000,528628.2,528628.2,4960,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292057,928483.00
08/27/2016 06:00,2,0.000,ALERT,212.61,302.98,59.922,1472292003,"201051344000594","219011344069620",0.00,13.70,0,298.47,305.98,0.0,0.0,0.000,539375.7,539375.7,4969,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292059,928484.00
08/27/2016 06:00,2,0.000,ALERT,212.61,300.57,59.954,1472292003,"201051344001203","219011344069620",0.00,13.30,0,296.06,304.48,0.0,0.0,0.000,536672.7,536672.7,4977,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292061,928485.00
08/27/2016 06:00,2,0.000,ALERT,211.93,300.57,59.944,1472292003,"274151322000054","219011344069620",0.00,15.00,0,296.06,303.28,0.0,0.0,0.000,777207.7,777207.7,4921,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292063,928486.00
08/27/2016 06:00,2,0.000,ALERT,213.29,302.37,60.002,1472292003,"201051344000867","219011344069620",0.00,14.00,0,298.17,305.68,0.0,0.0,0.000,526694.2,526694.2,4973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292064,928487.00
08/27/2016 06:00,2,0.000,ALERT,212.61,300.87,59.944,1472292003,"201051344001093","219011344069620",0.00,14.30,0,296.36,302.68,0.0,0.0,0.000,533769.8,533769.8,4992,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292066,928488.00
08/27/2016 06:00,2,0.000,ALERT,212.83,302.37,59.938,1472292003,"201051344000900","219011344069620",0.00,13.30,0,298.17,305.38,0.0,0.0,0.000,543257.1,543257.1,4985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292068,928489.00
08/27/2016 06:00,2,0.000,ALERT,213.29,302.07,59.954,1472292003,"201051344000648","219011344069620",0.00,13.00,0,298.17,305.38,0.0,0.0,0.000,532495.4,532495.4,4966,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292070,928490.00
08/27/2016 06:00,2,0.000,ALERT,213.06,302.98,59.944,1472292003,"201051344000569","219011344069620",0.00,13.70,0,299.37,306.28,0.0,0.0,0.000,543455.1,543455.1,4971,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292072,928491.00
08/27/2016 06:00,2,0.000,ALERT,213.74,303.58,59.949,1472292003,"201051344000983","219011344069620",0.00,13.70,0,299.07,305.98,0.0,0.0,0.000,535733.8,535733.8,4964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292074,928492.00
08/27/2016 06:00,2,0.000,ALERT,213.74,303.28,59.944,1472292003,"201051344001158","219011344069620",0.00,13.30,0,298.17,305.08,0.0,0.0,0.000,527907.9,527907.9,4970,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292076,928493.00
08/27/2016 06:00,2,0.000,ALERT,214.19,303.88,59.954,1472292003,"201051344000576","219011344069620",0.00,13.30,0,298.77,305.68,0.0,0.0,0.000,535365.5,535365.5,4980,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292077,928494.00
08/27/2016 06:00,2,0.000,ALERT,212.61,300.27,59.944,1472292003,"274151322000087","219011344069620",0.00,15.00,0,295.76,302.37,0.0,0.0,0.000,749551.8,749551.8,4987,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292079,928495.00
08/27/2016 06:15,2,0.000,ALERT,214.19,303.88,59.970,1472292903,"201051344000645","219011344069620",0.00,14.00,0,298.17,304.78,0.0,0.0,0.000,534863.9,534863.9,4977,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292905,928496.00
08/27/2016 06:15,2,0.000,ALERT,212.61,301.17,59.965,1472292903,"274151322000085","219011344069620",0.00,14.00,0,296.36,302.37,0.0,0.0,0.000,777273.6,777273.6,4922,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292907,928497.00
08/27/2016 06:15,2,0.000,ALERT,214.41,303.88,59.970,1472292903,"201051344000633","219011344069620",0.00,13.30,0,296.66,304.78,0.0,0.0,0.000,526382.8,526382.8,4972,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292909,928498.00
08/27/2016 06:15,2,0.000,ALERT,213.74,303.88,59.975,1472292903,"201051344000469","219011344069620",0.00,13.00,0,297.26,304.78,0.0,0.0,0.000,528796.3,528796.3,4987,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292911,928499.00
08/27/2016 06:15,2,0.000,ALERT,213.06,301.47,59.965,1472292903,"201051344000646","219011344069620",0.00,13.70,0,296.36,302.68,0.0,0.0,0.000,529670.9,529670.9,4966,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292912,928500.00
08/27/2016 06:15,2,0.000,ALERT,212.38,300.57,60.002,1472292903,"274151322000052","219011344069620",0.00,14.30,0,296.66,302.68,0.0,0.0,0.000,797845.9,797845.9,4922,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292914,928501.00
08/27/2016 06:15,2,0.000,ALERT,213.51,301.77,59.975,1472292903,"201051344000585","219011344069620",0.00,14.00,0,296.06,302.68,0.0,0.0,0.000,539087.8,539087.8,4963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292916,928502.00
08/27/2016 06:15,2,0.000,ALERT,213.29,302.07,59.944,1472292903,"201051344001230","219011344069620",0.00,13.70,0,297.26,302.98,0.0,0.0,0.000,532879.1,532879.1,4987,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292918,928503.00
08/27/2016 06:15,2,0.000,ALERT,213.74,302.37,59.959,1472292903,"201051344000582","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,525634.3,525634.3,4963,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292920,928504.00
08/27/2016 06:15,2,0.000,ALERT,213.06,301.77,60.007,1472292903,"201051344000955","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,539386.8,539386.8,4968,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292921,928505.00
08/27/2016 06:15,2,0.000,ALERT,212.38,300.57,59.959,1472292903,"274151322000094","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,654657.1,654657.1,5018,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292923,928506.00
08/27/2016 06:15,2,0.000,ALERT,213.74,304.18,59.970,1472292903,"201051344000579","219011344069620",0.00,14.00,0,299.67,305.68,0.0,0.0,0.000,543035.2,543035.2,4978,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292925,928507.00
08/27/2016 06:15,2,0.000,ALERT,213.29,302.37,59.996,1472292903,"201051344000890","219011344069620",0.00,14.00,0,297.87,303.58,0.0,0.0,0.000,536639.7,536639.7,4964,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292927,928508.00
08/27/2016 06:15,2,0.000,ALERT,213.29,301.47,60.012,1472292903,"201051344000438","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,538137.5,538137.5,4972,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292929,928509.00
08/27/2016 06:15,2,0.000,ALERT,213.51,300.87,59.965,1472292903,"201051344000417","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,529490.9,529490.9,4965,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292931,928510.00
08/27/2016 06:15,2,0.000,ALERT,212.61,301.47,59.970,1472292903,"274151322000083","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,790617.6,790617.6,4937,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292932,928511.00
08/27/2016 06:15,2,0.000,ALERT,212.83,301.17,60.007,1472292903,"274151322000076","219011344069620",0.00,14.30,0,296.96,302.68,0.0,0.0,0.000,843529.7,843529.7,4945,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292934,928512.00
08/27/2016 06:15,2,0.000,ALERT,213.74,304.48,59.981,1472292903,"201051344000868","219011344069620",0.00,13.70,0,299.97,305.68,0.0,0.0,0.000,527630.0,527630.0,4980,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292936,928513.00
08/27/2016 06:15,2,0.000,ALERT,212.38,302.07,59.965,1472292903,"274151322000095","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,835018.3,835018.3,4957,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292938,928514.00
08/27/2016 06:15,2,0.000,ALERT,213.51,303.58,59.965,1472292903,"201051344000988","219011344069620",0.00,14.00,0,296.66,304.78,0.0,0.0,0.000,518408.9,518408.9,4985,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292940,928515.00
08/27/2016 06:15,2,0.000,ALERT,213.29,300.87,59.965,1472292903,"201051344001025","219011344069620",0.00,13.30,0,296.96,303.28,0.0,0.0,0.000,537931.3,537931.3,4972,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292942,928516.00
08/27/2016 06:15,2,0.000,ALERT,213.74,303.88,59.965,1472292903,"201051344000458","219011344069620",0.00,14.70,0,300.27,305.68,0.0,0.0,0.000,534988.6,534988.6,4971,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292943,928517.00
08/27/2016 06:15,2,0.000,ALERT,214.41,303.88,59.959,1472292903,"201051344000853","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,534211.2,534211.2,4974,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292945,928518.00
08/27/2016 06:15,2,0.000,ALERT,213.74,302.07,59.970,1472292903,"201051344000685","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,537385.6,537385.6,4983,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292947,928519.00
08/27/2016 06:15,2,0.000,ALERT,213.51,301.17,59.965,1472292903,"201051344000917","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,534355.2,534355.2,4991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292949,928520.00
08/27/2016 06:15,2,0.000,ALERT,213.51,301.77,59.965,1472292903,"201051344001145","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,539546.8,539546.8,4987,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292951,928521.00
08/27/2016 06:15,2,0.000,ALERT,213.51,301.17,59.928,1472292903,"201051344000651","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,532473.4,532473.4,4965,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292952,928522.00
08/27/2016 06:15,2,0.000,ALERT,211.93,300.57,59.933,1472292903,"274151322000088","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,761435.4,761435.4,4928,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292954,928523.00
08/27/2016 06:15,2,0.000,ALERT,213.06,299.97,59.959,1472292903,"274151322000068","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,654962.0,654962.0,5011,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292956,928524.00
08/27/2016 06:15,2,0.000,ALERT,212.83,301.47,59.965,1472292903,"201051344001135","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,528628.2,528628.2,4962,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292958,928525.00
08/27/2016 06:15,2,0.000,ALERT,213.51,304.48,59.970,1472292903,"201051344000594","219011344069620",0.00,13.70,0,300.27,305.68,0.0,0.0,0.000,539375.7,539375.7,4971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292960,928526.00
08/27/2016 06:15,2,0.000,ALERT,213.51,301.47,59.975,1472292903,"201051344001203","219011344069620",0.00,13.70,0,298.77,304.48,0.0,0.0,0.000,536672.7,536672.7,4979,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292962,928527.00
08/27/2016 06:15,2,0.000,ALERT,212.16,301.17,59.965,1472292903,"274151322000054","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,777207.7,777207.7,4923,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292964,928528.00
08/27/2016 06:15,2,0.000,ALERT,213.96,303.58,59.965,1472292903,"201051344000867","219011344069620",0.00,14.00,0,299.97,305.38,0.0,0.0,0.000,526694.2,526694.2,4975,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292966,928529.00
08/27/2016 06:15,2,0.000,ALERT,213.29,301.77,59.975,1472292903,"201051344001093","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,533769.8,533769.8,4994,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292967,928530.00
08/27/2016 06:15,2,0.000,ALERT,213.74,303.58,59.970,1472292903,"201051344000900","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,543257.1,543257.1,4987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292969,928531.00
08/27/2016 06:15,2,0.000,ALERT,213.96,303.28,60.012,1472292903,"201051344000648","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,532495.4,532495.4,4968,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292971,928532.00
08/27/2016 06:15,2,0.000,ALERT,213.74,304.18,59.981,1472292903,"201051344000569","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,543455.1,543455.1,4973,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292973,928533.00
08/27/2016 06:15,2,0.000,ALERT,213.74,303.88,60.018,1472292903,"201051344000983","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,535733.8,535733.8,4966,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292975,928534.00
08/27/2016 06:15,2,0.000,ALERT,213.51,302.98,59.938,1472292903,"201051344001158","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,527907.9,527907.9,4972,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292976,928535.00
08/27/2016 06:15,2,0.000,ALERT,212.83,301.77,59.970,1472292903,"201051344000576","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,535365.5,535365.5,4982,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472292978,928536.00
08/27/2016 06:15,2,0.000,ALERT,211.25,297.87,59.928,1472292903,"274151322000087","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,749551.8,749551.8,4989,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472292980,928537.00
08/27/2016 06:30,2,0.000,ALERT,212.83,301.77,59.991,1472293803,"201051344000645","219011344069620",0.00,14.00,0,299.37,305.38,0.0,0.0,0.000,534863.9,534863.9,4979,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472293805,928538.00
08/27/2016 06:30,2,0.000,ALERT,211.25,299.37,59.986,1472293803,"274151322000085","219011344069620",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,777273.6,777273.6,4924,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293807,928539.00
08/27/2016 06:30,2,0.000,ALERT,213.06,301.47,59.986,1472293803,"201051344000633","219011344069620",0.00,13.30,0,297.87,305.08,0.0,0.0,0.000,526382.8,526382.8,4974,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293809,928540.00
08/27/2016 06:30,2,0.000,ALERT,212.38,301.77,60.002,1472293803,"201051344000469","219011344069620",0.00,13.30,0,298.47,305.08,0.0,0.0,0.000,528796.3,528796.3,4989,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293811,928541.00
08/27/2016 06:30,2,0.000,ALERT,211.25,299.07,59.944,1472293803,"201051344000646","219011344069620",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,529670.9,529670.9,4968,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472293813,928542.00
08/27/2016 06:30,2,0.000,ALERT,211.03,299.97,59.965,1472293803,"274151322000052","219011344069620",0.00,14.70,0,296.66,303.28,0.0,0.0,0.000,797845.9,797845.9,4924,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293815,928543.00
08/27/2016 06:30,2,0.000,ALERT,211.93,299.37,59.986,1472293803,"201051344000585","219011344069620",0.00,14.00,0,297.57,303.28,0.0,0.0,0.000,539087.8,539087.8,4965,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293817,928544.00
08/27/2016 06:30,2,0.000,ALERT,211.48,299.67,59.996,1472293803,"201051344001230","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,532879.1,532879.1,4989,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293819,928545.00
08/27/2016 06:30,2,0.000,ALERT,212.16,299.97,59.996,1472293803,"201051344000582","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,525634.3,525634.3,4965,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472293821,928546.00
08/27/2016 06:30,2,0.000,ALERT,211.25,299.07,59.986,1472293803,"201051344000955","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,539386.8,539386.8,4970,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293822,928547.00
08/27/2016 06:30,2,0.000,ALERT,211.25,298.47,60.023,1472293803,"274151322000094","219011344069620",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,654657.1,654657.1,5020,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293824,928548.00
08/27/2016 06:30,2,0.000,ALERT,212.38,302.37,59.949,1472293803,"201051344000579","219011344069620",0.00,14.00,0,299.97,305.98,0.0,0.0,0.000,543035.2,543035.2,4980,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293826,928549.00
08/27/2016 06:30,2,0.000,ALERT,211.48,299.67,59.996,1472293803,"201051344000890","219011344069620",0.00,14.30,0,298.47,303.88,0.0,0.0,0.000,536639.7,536639.7,4966,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293828,928550.00
08/27/2016 06:30,2,0.000,ALERT,211.70,299.07,59.986,1472293803,"201051344000438","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,538137.5,538137.5,4974,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293830,928551.00
08/27/2016 06:30,2,0.000,ALERT,211.93,298.47,59.991,1472293803,"201051344000417","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,529490.9,529490.9,4967,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293832,928552.00
08/27/2016 06:30,2,0.000,ALERT,211.25,299.07,59.981,1472293803,"274151322000083","219011344069620",0.00,14.00,0,296.96,302.98,0.0,0.0,0.000,790617.6,790617.6,4939,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293834,928553.00
08/27/2016 06:30,2,0.000,ALERT,211.93,299.37,59.986,1472293803,"274151322000076","219011344069620",0.00,14.70,0,296.66,302.68,0.0,0.0,0.000,843529.7,843529.7,4947,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472293835,928554.00
08/27/2016 06:30,2,0.000,ALERT,212.16,302.37,59.975,1472293803,"201051344000868","219011344069620",0.00,13.70,0,299.97,305.98,0.0,0.0,0.000,527630.0,527630.0,4982,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293837,928555.00
08/27/2016 06:30,2,0.000,ALERT,211.03,299.97,59.981,1472293803,"274151322000095","219011344069620",0.00,13.70,0,297.57,303.28,0.0,0.0,0.000,835018.3,835018.3,4959,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293839,928556.00
08/27/2016 06:30,2,0.000,ALERT,212.16,301.47,59.959,1472293803,"201051344000988","219011344069620",0.00,14.00,0,296.96,305.08,0.0,0.0,0.000,518408.9,518408.9,4987,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293841,928557.00
08/27/2016 06:30,2,0.000,ALERT,211.48,298.17,59.975,1472293803,"201051344001025","219011344069620",0.00,13.30,0,297.26,303.58,0.0,0.0,0.000,537931.3,537931.3,4974,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293843,928558.00
08/27/2016 06:30,2,0.000,ALERT,212.16,301.77,59.970,1472293803,"201051344000458","219011344069620",0.00,14.70,0,299.67,305.98,0.0,0.0,0.000,534988.6,534988.6,4973,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293844,928559.00
08/27/2016 06:30,2,0.000,ALERT,212.83,301.77,59.975,1472293803,"201051344000853","219011344069620",0.00,13.70,0,299.37,305.38,0.0,0.0,0.000,534211.2,534211.2,4976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472293846,928560.00
08/27/2016 06:30,2,0.000,ALERT,211.93,299.37,59.965,1472293803,"201051344000685","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,537385.6,537385.6,4985,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293848,928561.00
08/27/2016 06:30,2,0.000,ALERT,211.70,298.47,59.970,1472293803,"201051344000917","219011344069620",0.00,14.70,0,296.96,302.68,0.0,0.0,0.000,534355.2,534355.2,4993,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293850,928562.00
08/27/2016 06:30,2,0.000,ALERT,211.93,299.67,59.970,1472293803,"201051344001145","219011344069620",0.00,13.70,0,298.17,303.88,0.0,0.0,0.000,539546.8,539546.8,4989,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293852,928563.00
08/27/2016 06:30,2,0.000,ALERT,211.70,298.47,59.965,1472293803,"201051344000651","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,532473.4,532473.4,4967,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293854,928564.00
08/27/2016 06:30,2,0.000,ALERT,210.80,299.37,59.954,1472293803,"274151322000088","219011344069620",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,761435.4,761435.4,4930,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472293855,928565.00
08/27/2016 06:30,2,0.000,ALERT,211.70,298.17,60.012,1472293803,"274151322000068","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,654962.0,654962.0,5013,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472293857,928566.00
08/27/2016 06:30,2,0.000,ALERT,211.48,299.07,59.959,1472293803,"201051344001135","219011344069620",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,528628.2,528628.2,4964,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293859,928567.00
08/27/2016 06:30,2,0.000,ALERT,212.16,302.68,59.965,1472293803,"201051344000594","219011344069620",0.00,13.70,0,299.37,305.68,0.0,0.0,0.000,539375.7,539375.7,4973,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293861,928568.00
08/27/2016 06:30,2,0.000,ALERT,211.70,299.07,59.970,1472293803,"201051344001203","219011344069620",0.00,13.70,0,297.87,304.48,0.0,0.0,0.000,536672.7,536672.7,4981,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293863,928569.00
08/27/2016 06:30,2,0.000,ALERT,211.03,299.97,59.991,1472293803,"274151322000054","219011344069620",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,777207.7,777207.7,4925,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293865,928570.00
08/27/2016 06:30,2,0.000,ALERT,212.61,301.47,59.986,1472293803,"201051344000867","219011344069620",0.00,14.30,0,299.37,305.68,0.0,0.0,0.000,526694.2,526694.2,4977,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293867,928571.00
08/27/2016 06:30,2,0.000,ALERT,211.70,299.37,59.933,1472293803,"201051344001093","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,533769.8,533769.8,4996,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293868,928572.00
08/27/2016 06:30,2,0.000,ALERT,212.38,301.77,59.975,1472293803,"201051344000900","219011344069620",0.00,13.70,0,299.07,305.08,0.0,0.0,0.000,543257.1,543257.1,4989,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293870,928573.00
08/27/2016 06:30,2,0.000,ALERT,212.61,301.47,59.949,1472293803,"201051344000648","219011344069620",0.00,13.00,0,299.07,305.08,0.0,0.0,0.000,532495.4,532495.4,4970,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293872,928574.00
08/27/2016 06:30,2,0.000,ALERT,212.38,302.37,59.970,1472293803,"201051344000569","219011344069620",0.00,13.70,0,299.97,305.98,0.0,0.0,0.000,543455.1,543455.1,4975,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293874,928575.00
08/27/2016 06:30,2,0.000,ALERT,212.38,302.07,59.965,1472293803,"201051344000983","219011344069620",0.00,14.00,0,299.97,305.38,0.0,0.0,0.000,535733.8,535733.8,4968,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293876,928576.00
08/27/2016 06:30,2,0.000,ALERT,212.38,301.77,59.954,1472293803,"201051344001158","219011344069620",0.00,13.30,0,298.77,304.18,0.0,0.0,0.000,527907.9,527907.9,4974,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472293877,928577.00
08/27/2016 06:30,2,0.000,ALERT,212.83,302.37,59.965,1472293803,"201051344000576","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,535365.5,535365.5,4984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472293879,928578.00
08/27/2016 06:30,2,0.000,ALERT,211.25,299.07,59.959,1472293803,"274151322000087","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,749551.8,749551.8,4991,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472293881,928579.00
08/27/2016 06:45,2,0.000,ALERT,212.83,301.77,60.012,1472294703,"201051344000645","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,534863.9,534863.9,4981,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472294706,928580.00
08/27/2016 06:45,2,0.000,ALERT,211.25,298.77,59.996,1472294703,"274151322000085","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,777273.6,777273.6,4926,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294708,928581.00
08/27/2016 06:45,2,0.000,ALERT,213.06,301.47,59.996,1472294703,"201051344000633","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,526382.8,526382.8,4976,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294710,928582.00
08/27/2016 06:45,2,0.000,ALERT,212.38,301.77,59.996,1472294703,"201051344000469","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,528796.3,528796.3,4991,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294711,928583.00
08/27/2016 06:45,2,0.000,ALERT,211.70,299.67,59.991,1472294703,"201051344000646","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,529670.9,529670.9,4970,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294713,928584.00
08/27/2016 06:45,2,0.000,ALERT,211.03,299.67,59.981,1472294703,"274151322000052","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,797845.9,797845.9,4926,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294715,928585.00
08/27/2016 06:45,2,0.000,ALERT,211.93,299.67,59.996,1472294703,"201051344000585","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,539087.8,539087.8,4967,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472294717,928586.00
08/27/2016 06:45,2,0.000,ALERT,211.93,300.27,60.012,1472294703,"201051344001230","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,532879.1,532879.1,4991,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294719,928587.00
08/27/2016 06:45,2,0.000,ALERT,212.38,300.57,60.028,1472294703,"201051344000582","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,525634.3,525634.3,4967,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294720,928588.00
08/27/2016 06:45,2,0.000,ALERT,211.70,299.67,60.002,1472294703,"201051344000955","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,539386.8,539386.8,4972,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294722,928589.00
08/27/2016 06:45,2,0.000,ALERT,211.25,298.47,60.002,1472294703,"274151322000094","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,654657.1,654657.1,5022,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472294724,928590.00
08/27/2016 06:45,2,0.000,ALERT,212.38,302.37,59.991,1472294703,"201051344000579","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,543035.2,543035.2,4982,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294726,928591.00
08/27/2016 06:45,2,0.000,ALERT,211.93,300.27,59.996,1472294703,"201051344000890","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,536639.7,536639.7,4968,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472294728,928592.00
08/27/2016 06:45,2,0.000,ALERT,212.16,299.97,59.996,1472294703,"201051344000438","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,538137.5,538137.5,4976,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472294729,928593.00
08/27/2016 06:45,2,0.000,ALERT,212.16,299.37,60.002,1472294703,"201051344000417","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,529490.9,529490.9,4969,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294731,928594.00
08/27/2016 06:45,2,0.000,ALERT,211.03,299.67,59.991,1472294703,"274151322000083","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,790617.6,790617.6,4941,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294733,928595.00
08/27/2016 06:45,2,0.000,ALERT,211.70,299.37,59.986,1472294703,"274151322000076","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,843529.7,843529.7,4949,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294735,928596.00
08/27/2016 06:45,2,0.000,ALERT,212.16,302.37,59.991,1472294703,"201051344000868","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,527630.0,527630.0,4984,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294737,928597.00
08/27/2016 06:45,2,0.000,ALERT,211.03,299.97,59.991,1472294703,"274151322000095","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,835018.3,835018.3,4961,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472294739,928598.00
08/27/2016 06:45,2,0.000,ALERT,212.38,301.77,60.012,1472294703,"201051344000988","219011344069620",0.00,14.00,0,297.57,302.98,0.0,0.0,0.000,518408.9,518408.9,4989,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294741,928599.00
08/27/2016 06:45,2,0.000,ALERT,211.93,299.07,59.986,1472294703,"201051344001025","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,537931.3,537931.3,4976,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472294742,928600.00
08/27/2016 06:45,2,0.000,ALERT,212.38,302.07,60.039,1472294703,"201051344000458","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,534988.6,534988.6,4975,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472294744,928601.00
08/27/2016 06:45,2,0.000,ALERT,212.83,301.77,59.991,1472294703,"201051344000853","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,534211.2,534211.2,4978,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294746,928602.00
08/27/2016 06:45,2,0.000,ALERT,212.38,299.97,59.981,1472294703,"201051344000685","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,537385.6,537385.6,4987,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294748,928603.00
08/27/2016 06:45,2,0.000,ALERT,212.16,299.37,59.986,1472294703,"201051344000917","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,534355.2,534355.2,4995,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472294750,928604.00
08/27/2016 06:45,2,0.000,ALERT,212.38,300.27,59.991,1472294703,"201051344001145","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,539546.8,539546.8,4991,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294751,928605.00
