ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 06:45,2,0.000,ALERT,211.93,298.77,59.986,1472294703,"201051344000651","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,532473.4,532473.4,4969,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294753,928606.00
08/27/2016 06:45,2,0.000,ALERT,210.57,298.47,59.986,1472294703,"274151322000088","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,761435.4,761435.4,4932,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294755,928607.00
08/27/2016 06:45,2,0.000,ALERT,211.70,297.87,59.981,1472294703,"274151322000068","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,654962.0,654962.0,5015,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294757,928608.00
08/27/2016 06:45,2,0.000,ALERT,211.48,299.67,59.965,1472294703,"201051344001135","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,528628.2,528628.2,4966,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294758,928609.00
08/27/2016 06:45,2,0.000,ALERT,212.16,302.37,59.965,1472294703,"201051344000594","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,539375.7,539375.7,4975,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294760,928610.00
08/27/2016 06:45,2,0.000,ALERT,211.93,299.37,59.975,1472294703,"201051344001203","219011344069620",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,536672.7,536672.7,4983,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294762,928611.00
08/27/2016 06:45,2,0.000,ALERT,211.03,298.47,59.986,1472294703,"274151322000054","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,777207.7,777207.7,4927,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294764,928612.00
08/27/2016 06:45,2,0.000,ALERT,212.61,301.47,60.002,1472294703,"201051344000867","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,526694.2,526694.2,4979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294766,928613.00
08/27/2016 06:45,2,0.000,ALERT,211.70,299.67,59.996,1472294703,"201051344001093","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,533769.8,533769.8,4998,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294767,928614.00
08/27/2016 06:45,2,0.000,ALERT,212.16,301.77,60.034,1472294703,"201051344000900","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,543257.1,543257.1,4991,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294769,928615.00
08/27/2016 06:45,2,0.000,ALERT,212.61,301.17,60.002,1472294703,"201051344000648","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,532495.4,532495.4,4972,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294771,928616.00
08/27/2016 06:45,2,0.000,ALERT,212.38,302.37,60.002,1472294703,"201051344000569","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,543455.1,543455.1,4977,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294773,928617.00
08/27/2016 06:45,2,0.000,ALERT,212.38,301.77,59.996,1472294703,"201051344000983","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,535733.8,535733.8,4970,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294775,928618.00
08/27/2016 06:45,2,0.000,ALERT,212.38,301.47,59.981,1472294703,"201051344001158","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,527907.9,527907.9,4976,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294777,928619.00
08/27/2016 06:45,2,0.000,ALERT,212.83,302.37,60.007,1472294703,"201051344000576","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,535365.5,535365.5,4986,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294778,928620.00
08/27/2016 06:45,2,0.000,ALERT,211.03,298.47,60.028,1472294703,"274151322000087","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,749551.8,749551.8,4993,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472294780,928621.00
08/27/2016 07:00,2,0.000,ALERT,212.83,301.47,59.986,1472295603,"201051344000645","219011344069620",0.00,14.30,0,288.55,303.28,0.0,0.0,0.000,534863.9,534863.9,4983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295605,928622.00
08/27/2016 07:00,2,0.000,ALERT,211.03,298.47,59.975,1472295603,"274151322000085","219011344069620",0.00,14.30,0,285.54,300.27,0.0,0.0,0.000,777273.6,777273.6,4928,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295607,928623.00
08/27/2016 07:00,2,0.000,ALERT,213.06,301.47,59.991,1472295603,"201051344000633","219011344069620",0.00,13.70,0,286.74,302.98,0.0,0.0,0.000,526382.8,526382.8,4978,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472295609,928624.00
08/27/2016 07:00,2,0.000,ALERT,212.38,301.47,59.981,1472295603,"201051344000469","219011344069620",0.00,13.30,0,287.65,302.98,0.0,0.0,0.000,528796.3,528796.3,4993,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472295611,928625.00
08/27/2016 07:00,2,0.000,ALERT,211.48,299.67,60.002,1472295603,"201051344000646","219011344069620",0.00,13.70,0,285.54,302.07,0.0,0.0,0.000,529670.9,529670.9,4972,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295612,928626.00
08/27/2016 07:00,2,0.000,ALERT,210.80,298.77,59.970,1472295603,"274151322000052","219011344069620",0.00,14.70,0,285.24,300.87,0.0,0.0,0.000,797845.9,797845.9,4928,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295614,928627.00
08/27/2016 07:00,2,0.000,ALERT,211.93,299.97,59.975,1472295603,"201051344000585","219011344069620",0.00,14.00,0,285.54,302.07,0.0,0.0,0.000,539087.8,539087.8,4969,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295616,928628.00
08/27/2016 07:00,2,0.000,ALERT,211.70,300.27,59.975,1472295603,"201051344001230","219011344069620",0.00,13.70,0,286.44,302.68,0.0,0.0,0.000,532879.1,532879.1,4993,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295618,928629.00
08/27/2016 07:00,2,0.000,ALERT,212.38,300.57,59.981,1472295603,"201051344000582","219011344069620",0.00,13.30,0,286.74,302.98,0.0,0.0,0.000,525634.3,525634.3,4969,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472295620,928630.00
08/27/2016 07:00,2,0.000,ALERT,211.48,299.67,59.981,1472295603,"201051344000955","219011344069620",0.00,14.00,0,285.84,302.37,0.0,0.0,0.000,539386.8,539386.8,4974,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295621,928631.00
08/27/2016 07:00,2,0.000,ALERT,211.03,297.87,59.944,1472295603,"274151322000094","219011344069620",0.00,14.00,0,284.94,299.67,0.0,0.0,0.000,654657.1,654657.1,5024,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295623,928632.00
08/27/2016 07:00,2,0.000,ALERT,212.38,302.37,59.938,1472295603,"201051344000579","219011344069620",0.00,14.00,0,289.15,303.88,0.0,0.0,0.000,543035.2,543035.2,4984,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472295625,928633.00
08/27/2016 07:00,2,0.000,ALERT,211.70,300.27,59.970,1472295603,"201051344000890","219011344069620",0.00,14.00,0,286.44,303.58,0.0,0.0,0.000,536639.7,536639.7,4970,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295627,928634.00
08/27/2016 07:00,2,0.000,ALERT,211.93,299.97,59.975,1472295603,"201051344000438","219011344069620",0.00,13.70,0,286.14,302.98,0.0,0.0,0.000,538137.5,538137.5,4978,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295628,928635.00
08/27/2016 07:00,2,0.000,ALERT,211.93,299.07,59.981,1472295603,"201051344000417","219011344069620",0.00,14.00,0,285.54,301.77,0.0,0.0,0.000,529490.9,529490.9,4971,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295630,928636.00
08/27/2016 07:00,2,0.000,ALERT,211.03,298.77,59.975,1472295603,"274151322000083","219011344069620",0.00,14.30,0,285.54,300.87,0.0,0.0,0.000,790617.6,790617.6,4943,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295632,928637.00
08/27/2016 07:00,2,0.000,ALERT,211.70,298.77,59.970,1472295603,"274151322000076","219011344069620",0.00,14.70,0,285.54,300.57,0.0,0.0,0.000,843529.7,843529.7,4951,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295634,928638.00
08/27/2016 07:00,2,0.000,ALERT,212.16,302.07,59.970,1472295603,"201051344000868","219011344069620",0.00,13.70,0,289.15,304.18,0.0,0.0,0.000,527630.0,527630.0,4986,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295636,928639.00
08/27/2016 07:00,2,0.000,ALERT,211.03,299.97,59.975,1472295603,"274151322000095","219011344069620",0.00,14.00,0,286.74,301.47,0.0,0.0,0.000,835018.3,835018.3,4963,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472295637,928640.00
08/27/2016 07:00,2,0.000,ALERT,212.16,301.47,59.965,1472295603,"201051344000988","219011344069620",0.00,14.00,0,286.14,302.98,0.0,0.0,0.000,518408.9,518408.9,4991,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295639,928641.00
08/27/2016 07:00,2,0.000,ALERT,211.70,299.07,59.965,1472295603,"201051344001025","219011344069620",0.00,13.30,0,285.54,302.98,0.0,0.0,0.000,537931.3,537931.3,4978,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295641,928642.00
08/27/2016 07:00,2,0.000,ALERT,212.16,301.77,59.970,1472295603,"201051344000458","219011344069620",0.00,14.70,0,288.55,304.18,0.0,0.0,0.000,534988.6,534988.6,4977,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295643,928643.00
08/27/2016 07:00,2,0.000,ALERT,212.83,301.47,59.965,1472295603,"201051344000853","219011344069620",0.00,13.70,0,288.25,303.58,0.0,0.0,0.000,534211.2,534211.2,4980,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295645,928644.00
08/27/2016 07:00,2,0.000,ALERT,212.38,299.97,59.959,1472295603,"201051344000685","219011344069620",0.00,14.00,0,286.14,302.68,0.0,0.0,0.000,537385.6,537385.6,4989,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295646,928645.00
08/27/2016 07:00,2,0.000,ALERT,211.93,299.07,59.965,1472295603,"201051344000917","219011344069620",0.00,14.70,0,284.94,301.47,0.0,0.0,0.000,534355.2,534355.2,4997,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295648,928646.00
08/27/2016 07:00,2,0.000,ALERT,212.16,300.27,59.970,1472295603,"201051344001145","219011344069620",0.00,13.70,0,286.44,303.58,0.0,0.0,0.000,539546.8,539546.8,4993,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295650,928647.00
08/27/2016 07:00,2,0.000,ALERT,211.93,299.07,59.944,1472295603,"201051344000651","219011344069620",0.00,13.00,0,285.54,302.07,0.0,0.0,0.000,532473.4,532473.4,4971,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295652,928648.00
08/27/2016 07:00,2,0.000,ALERT,210.80,298.47,59.959,1472295603,"274151322000088","219011344069620",0.00,15.00,0,285.24,299.97,0.0,0.0,0.000,761435.4,761435.4,4934,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472295654,928649.00
08/27/2016 07:00,2,0.000,ALERT,211.70,297.87,59.917,1472295603,"274151322000068","219011344069620",0.00,15.30,0,284.94,299.37,0.0,0.0,0.000,654962.0,654962.0,5017,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295656,928650.00
08/27/2016 07:00,2,0.000,ALERT,211.48,299.37,59.965,1472295603,"201051344001135","219011344069620",0.00,13.70,0,286.14,302.98,0.0,0.0,0.000,528628.2,528628.2,4968,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295658,928651.00
08/27/2016 07:00,2,0.000,ALERT,211.93,302.07,59.959,1472295603,"201051344000594","219011344069620",0.00,14.00,0,288.25,303.88,0.0,0.0,0.000,539375.7,539375.7,4977,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295660,928652.00
08/27/2016 07:00,2,0.000,ALERT,211.93,299.37,59.965,1472295603,"201051344001203","219011344069620",0.00,13.70,0,285.84,304.18,0.0,0.0,0.000,536672.7,536672.7,4985,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295661,928653.00
08/27/2016 07:00,2,0.000,ALERT,210.80,299.07,59.965,1472295603,"274151322000054","219011344069620",0.00,15.00,0,285.54,300.57,0.0,0.0,0.000,777207.7,777207.7,4929,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295663,928654.00
08/27/2016 07:00,2,0.000,ALERT,212.38,300.87,60.012,1472295603,"201051344000867","219011344069620",0.00,14.30,0,288.25,303.58,0.0,0.0,0.000,526694.2,526694.2,4981,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295665,928655.00
08/27/2016 07:00,2,0.000,ALERT,211.93,299.67,59.965,1472295603,"201051344001093","219011344069620",0.00,14.70,0,285.84,302.37,0.0,0.0,0.000,533769.8,533769.8,5000,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295667,928656.00
08/27/2016 07:00,2,0.000,ALERT,211.93,301.17,59.949,1472295603,"201051344000900","219011344069620",0.00,13.70,0,288.25,303.28,0.0,0.0,0.000,543257.1,543257.1,4993,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295669,928657.00
08/27/2016 07:00,2,0.000,ALERT,212.61,301.17,59.954,1472295603,"201051344000648","219011344069620",0.00,13.30,0,287.95,303.58,0.0,0.0,0.000,532495.4,532495.4,4974,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472295670,928658.00
08/27/2016 07:00,2,0.000,ALERT,212.38,302.07,59.986,1472295603,"201051344000569","219011344069620",0.00,14.00,0,288.85,304.18,0.0,0.0,0.000,543455.1,543455.1,4979,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472295672,928659.00
08/27/2016 07:00,2,0.000,ALERT,212.16,301.77,59.922,1472295603,"201051344000983","219011344069620",0.00,14.00,0,288.85,303.88,0.0,0.0,0.000,535733.8,535733.8,4972,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295674,928660.00
08/27/2016 07:00,2,0.000,ALERT,212.16,301.47,59.965,1472295603,"201051344001158","219011344069620",0.00,13.30,0,287.95,302.98,0.0,0.0,0.000,527907.9,527907.9,4978,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295676,928661.00
08/27/2016 07:00,2,0.000,ALERT,212.61,302.07,59.965,1472295603,"201051344000576","219011344069620",0.00,13.70,0,288.55,303.58,0.0,0.0,0.000,535365.5,535365.5,4988,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472295678,928662.00
08/27/2016 07:00,2,0.000,ALERT,211.03,298.17,59.959,1472295603,"274151322000087","219011344069620",0.00,15.30,0,284.94,299.97,0.0,0.0,0.000,749551.8,749551.8,4995,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472295679,928663.00
08/27/2016 07:15,2,0.000,ALERT,212.83,301.47,59.975,1472296503,"201051344000645","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,534863.9,534863.9,4985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472296505,928664.00
08/27/2016 07:15,2,0.021,ALERT,211.48,299.37,59.981,1472296503,"274151322000085","219011344069620",27.65,14.70,0,296.36,300.87,0.0,0.0,0.000,777273.6,777273.6,4930,0,0,0,L,1151911521,0,122.01,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1472296507,928665.00
08/27/2016 07:15,2,0.000,ALERT,213.06,301.17,59.986,1472296503,"201051344000633","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,526382.8,526382.8,4980,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296508,928666.00
08/27/2016 07:15,2,0.000,ALERT,212.61,301.47,59.986,1472296503,"201051344000469","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,528796.3,528796.3,4995,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296510,928667.00
08/27/2016 07:15,2,0.000,ALERT,211.70,299.67,59.986,1472296503,"201051344000646","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,529670.9,529670.9,4974,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472296512,928668.00
08/27/2016 07:15,2,0.043,ALERT,211.03,298.77,59.981,1472296503,"274151322000052","219011344069620",27.65,14.70,0,296.06,301.17,0.0,0.0,0.000,797845.9,797845.9,4930,0,0,0,L,1151911521,0,120.88,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1472296514,928669.00
08/27/2016 07:15,2,0.000,ALERT,212.38,299.97,59.975,1472296503,"201051344000585","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,539087.8,539087.8,4971,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296516,928670.00
08/27/2016 07:15,2,0.000,ALERT,212.16,300.57,59.954,1472296503,"201051344001230","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,532879.1,532879.1,4995,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296517,928671.00
08/27/2016 07:15,2,0.000,ALERT,212.61,300.87,59.954,1472296503,"201051344000582","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,525634.3,525634.3,4971,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472296519,928672.00
08/27/2016 07:15,2,0.000,ALERT,211.70,299.97,59.954,1472296503,"201051344000955","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,539386.8,539386.8,4976,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296521,928673.00
08/27/2016 07:15,2,0.000,ALERT,211.25,298.77,59.954,1472296503,"274151322000094","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,654657.1,654657.1,5026,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296523,928674.00
08/27/2016 07:15,2,0.098,ALERT,212.61,302.37,59.991,1472296503,"201051344000579","219011344069620",28.82,14.00,0,300.27,303.88,2.9,0.9,0.000,543035.2,543035.2,4986,0,0,0,L,1122011218,0,121.10,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1472296525,928675.00
08/27/2016 07:15,2,0.000,ALERT,211.93,300.57,60.023,1472296503,"201051344000890","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,536639.7,536639.7,4972,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472296527,928676.00
08/27/2016 07:15,2,0.000,ALERT,212.16,299.97,60.012,1472296503,"201051344000438","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,538137.5,538137.5,4980,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472296529,928677.00
08/27/2016 07:15,2,0.000,ALERT,212.38,299.37,60.028,1472296503,"201051344000417","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,529490.9,529490.9,4973,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472296530,928678.00
08/27/2016 07:15,2,0.020,ALERT,211.48,299.67,60.002,1472296503,"274151322000083","219011344069620",27.63,14.30,0,296.66,301.17,0.0,0.0,0.000,790617.6,790617.6,4945,0,0,0,L,1151911521,0,121.10,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1472296532,928679.00
08/27/2016 07:15,2,0.018,ALERT,211.93,299.97,59.981,1472296503,"274151322000076","219011344069620",28.37,14.70,0,296.36,300.87,0.0,0.0,0.000,843529.7,843529.7,4953,0,0,0,L,1151911521,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1472296534,928680.00
08/27/2016 07:15,2,0.076,ALERT,212.38,302.37,59.991,1472296503,"201051344000868","219011344069620",28.49,13.70,0,300.27,304.18,2.2,0.2,0.000,527630.0,527630.0,4988,0,0,0,L,1122011218,0,120.88,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472296536,928681.00
08/27/2016 07:15,2,0.012,ALERT,211.48,300.57,59.970,1472296503,"274151322000095","219011344069620",27.73,14.00,0,297.26,301.77,0.0,0.0,0.000,835018.3,835018.3,4965,0,0,0,L,1151911521,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1472296538,928682.00
08/27/2016 07:15,2,0.000,ALERT,212.16,301.47,59.991,1472296503,"201051344000988","219011344069620",0.00,14.00,0,297.26,302.98,0.0,0.0,0.000,518408.9,518408.9,4993,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296539,928683.00
08/27/2016 07:15,2,0.000,ALERT,211.93,299.37,59.954,1472296503,"201051344001025","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,537931.3,537931.3,4980,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296541,928684.00
08/27/2016 07:15,2,0.000,ALERT,212.38,302.07,59.986,1472296503,"201051344000458","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,534988.6,534988.6,4979,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296543,928685.00
08/27/2016 07:15,2,0.062,ALERT,213.06,301.77,59.986,1472296503,"201051344000853","219011344069620",28.92,13.70,0,299.67,303.28,1.9,0.0,0.000,534211.2,534211.2,4982,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1472296545,928686.00
08/27/2016 07:15,2,0.051,ALERT,212.38,299.97,59.996,1472296503,"201051344000685","219011344069620",28.55,14.00,0,297.57,301.17,1.5,0.0,0.000,537385.6,537385.6,4991,0,0,0,L,1122011218,0,122.46,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1472296547,928687.00
08/27/2016 07:15,2,0.000,ALERT,212.16,299.37,59.991,1472296503,"201051344000917","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,534355.2,534355.2,4999,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296548,928688.00
08/27/2016 07:15,2,0.000,ALERT,212.38,300.27,59.986,1472296503,"201051344001145","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,539546.8,539546.8,4995,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296550,928689.00
08/27/2016 07:15,2,0.072,ALERT,212.38,299.37,60.018,1472296503,"201051344000651","219011344069620",28.53,13.00,0,297.26,300.87,2.1,0.1,0.000,532473.4,532473.4,4973,0,0,0,L,1122011218,0,122.23,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472296552,928690.00
08/27/2016 07:15,2,0.008,ALERT,210.57,298.77,59.991,1472296503,"274151322000088","219011344069620",26.62,15.00,0,296.06,300.87,0.0,0.0,0.000,761435.4,761435.4,4936,0,0,0,L,1151911521,0,121.78,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1472296554,928691.00
08/27/2016 07:15,2,0.010,ALERT,211.93,298.77,59.944,1472296503,"274151322000068","219011344069620",38.49,15.30,0,295.76,368.80,0.0,0.0,0.000,654962.0,654962.0,5019,0,0,0,L,1151911521,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1472296556,928692.00
08/27/2016 07:15,2,0.000,ALERT,211.93,300.27,59.986,1472296503,"201051344001135","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,528628.2,528628.2,4970,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296557,928693.00
08/27/2016 07:15,2,0.076,ALERT,212.16,302.37,59.986,1472296503,"201051344000594","219011344069620",29.02,14.00,0,299.37,303.58,2.3,0.3,0.000,539375.7,539375.7,4979,0,0,0,L,1122011218,0,121.10,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1472296559,928694.00
08/27/2016 07:15,2,0.000,ALERT,212.38,299.67,59.975,1472296503,"201051344001203","219011344069620",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,536672.7,536672.7,4987,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472296561,928695.00
08/27/2016 07:15,2,0.014,ALERT,211.03,300.27,59.986,1472296503,"274151322000054","219011344069620",27.89,15.30,0,296.36,301.47,0.0,0.0,0.000,777207.7,777207.7,4931,0,0,0,L,1151911521,0,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1472296563,928696.00
08/27/2016 07:15,2,0.072,ALERT,212.61,301.47,59.996,1472296503,"201051344000867","219011344069620",28.47,14.30,0,298.77,303.58,2.1,0.1,0.000,526694.2,526694.2,4983,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1472296565,928697.00
08/27/2016 07:15,2,0.000,ALERT,212.16,299.97,59.981,1472296503,"201051344001093","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,533769.8,533769.8,5002,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296567,928698.00
08/27/2016 07:15,2,0.027,ALERT,212.38,301.77,59.986,1472296503,"201051344000900","219011344069620",28.63,13.70,0,299.37,302.98,0.8,0.0,0.000,543257.1,543257.1,4995,0,0,0,L,1122011218,0,121.33,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1472296568,928699.00
08/27/2016 07:15,2,0.000,ALERT,212.61,301.17,59.991,1472296503,"201051344000648","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,532495.4,532495.4,4976,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296570,928700.00
08/27/2016 07:15,2,0.080,ALERT,212.38,302.37,59.981,1472296503,"201051344000569","219011344069620",29.04,14.00,0,300.27,304.18,2.4,0.4,0.000,543455.1,543455.1,4981,0,0,0,L,1122011218,0,120.65,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1472296572,928701.00
08/27/2016 07:15,2,0.000,ALERT,212.38,302.07,59.986,1472296503,"201051344000983","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,535733.8,535733.8,4974,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472296574,928702.00
08/27/2016 07:15,2,0.051,ALERT,212.61,301.47,59.981,1472296503,"201051344001158","219011344069620",28.75,13.30,0,298.77,302.68,1.5,0.0,0.000,527907.9,527907.9,4980,0,0,0,L,1122011218,0,120.88,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1472296576,928703.00
08/27/2016 07:15,2,0.082,ALERT,212.83,302.07,60.002,1472296503,"201051344000576","219011344069620",28.35,13.70,0,299.67,303.58,2.4,0.4,0.000,535365.5,535365.5,4990,0,0,0,L,1122011218,0,121.33,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1472296577,928704.00
08/27/2016 07:15,2,0.031,ALERT,211.48,298.47,59.970,1472296503,"274151322000087","219011344069620",27.21,15.30,0,295.76,300.57,0.0,0.0,0.000,749551.8,749551.8,4997,0,0,0,L,1151911521,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1472296579,928705.00
08/27/2016 07:30,2,0.156,ALERT,213.29,340.25,59.975,1472297404,"201051344000645","219011344069620",28.92,14.70,0,299.07,350.77,4.6,2.5,0.009,534864.2,534864.2,4987,0,0,0,L,1122011218,0,121.55,122.46,0100,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472297406,928706.00
08/27/2016 07:30,2,0.117,ALERT,211.48,337.54,59.975,1472297404,"274151322000085","219011344069620",25.19,15.30,0,297.87,349.26,3.0,0.9,0.004,777273.6,777273.6,4932,0,0,0,L,1151911521,0,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1472297408,928707.00
08/27/2016 07:30,2,0.219,ALERT,213.29,341.75,60.007,1472297404,"201051344000633","219011344069620",25.52,14.00,0,298.17,360.99,5.7,3.5,0.000,526383.1,526383.1,4982,0,0,0,L,1122011218,0,121.55,122.46,0100,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1472297410,928708.00
08/27/2016 07:30,2,0.230,ALERT,212.83,339.95,59.991,1472297404,"201051344000469","219011344069620",26.54,14.00,0,298.77,355.58,6.2,4.1,0.009,528796.7,528796.7,4997,0,0,0,L,1122011218,0,120.65,122.46,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1472297412,928709.00
08/27/2016 07:30,2,0.215,ALERT,211.93,336.94,60.018,1472297404,"201051344000646","219011344069620",26.50,14.30,0,297.26,354.97,5.8,3.6,0.009,529671.2,529671.2,4976,0,0,0,L,1122011218,0,122.23,120.88,0100,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1472297414,928710.00
08/27/2016 07:30,2,0.143,ALERT,211.03,337.84,59.991,1472297404,"274151322000052","219011344069620",25.72,15.50,0,297.57,348.96,3.7,1.6,0.000,797845.9,797845.9,4932,0,0,0,L,1151911521,0,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1472297415,928711.00
08/27/2016 07:30,2,0.197,ALERT,212.38,337.54,59.986,1472297404,"201051344000585","219011344069620",28.21,14.70,0,297.87,349.86,5.7,3.6,0.009,539088.2,539088.2,4973,0,0,0,L,1122011218,0,121.78,121.55,0100,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1472297417,928712.00
08/27/2016 07:30,2,0.221,ALERT,212.16,336.94,59.986,1472297404,"201051344001230","219011344069620",24.29,14.30,0,298.47,350.47,5.5,3.4,0.000,532879.4,532879.4,4997,0,0,0,L,1122011218,0,122.23,120.88,0100,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1472297419,928713.00
08/27/2016 07:30,2,0.215,ALERT,212.83,338.14,59.991,1472297404,"201051344000582","219011344069620",26.06,14.00,0,299.07,355.28,5.7,3.5,0.009,525634.7,525634.7,4973,0,0,0,L,1122011218,0,122.23,121.55,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1472297421,928714.00
08/27/2016 07:30,2,0.234,ALERT,211.93,336.64,59.981,1472297404,"201051344000955","219011344069620",26.28,14.70,0,298.17,355.28,6.3,4.1,0.009,539387.1,539387.1,4978,0,0,0,L,1122011218,0,121.55,121.33,0200,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472297422,928715.00
08/27/2016 07:30,2,0.064,ALERT,211.48,337.84,59.991,1472297404,"274151322000094","219011344069620",28.90,14.70,0,296.36,390.44,1.9,0.0,0.004,654657.1,654657.1,5028,0,0,0,L,1151911521,0,121.10,122.23,0002,11,0,0,0,0,0,0,141,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1472297424,928716.00
08/27/2016 07:30,2,0.244,ALERT,212.83,339.04,60.007,1472297404,"201051344000579","219011344069620",27.14,14.70,0,300.57,353.17,6.8,4.6,0.009,543035.7,543035.7,4988,0,0,0,L,1122011218,0,121.10,122.01,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1472297426,928717.00
08/27/2016 07:30,2,0.227,ALERT,212.16,336.94,59.986,1472297404,"201051344000890","219011344069620",26.28,15.00,0,298.47,353.17,6.0,3.9,0.009,536640.1,536640.1,4974,0,0,0,L,1122011218,0,122.23,120.65,0200,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472297428,928718.00
08/27/2016 07:30,2,0.227,ALERT,212.61,337.24,59.991,1472297404,"201051344000438","219011344069620",26.48,14.30,0,298.17,355.88,6.1,4.0,0.004,538137.9,538137.9,4982,0,0,0,L,1122011218,0,122.46,121.33,0100,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1472297430,928719.00
08/27/2016 07:30,2,0.256,ALERT,212.61,337.84,59.986,1472297404,"201051344000417","219011344069620",26.36,14.70,0,297.26,354.67,6.8,4.7,0.009,529491.3,529491.3,4975,0,0,0,L,1122011218,0,122.01,121.33,0200,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472297431,928720.00
08/27/2016 07:30,2,0.121,ALERT,211.48,338.14,59.981,1472297404,"274151322000083","219011344069620",26.02,15.30,0,298.47,348.66,3.2,1.2,0.009,790617.6,790617.6,4947,0,0,0,L,1151911521,0,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1472297433,928721.00
08/27/2016 07:30,2,0.125,ALERT,211.93,337.84,59.970,1472297404,"274151322000076","219011344069620",26.76,15.50,0,297.57,349.86,3.4,1.4,0.004,843529.7,843529.7,4955,0,0,0,L,1151911521,0,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1472297435,928722.00
08/27/2016 07:30,2,0.213,ALERT,212.83,339.95,59.975,1472297404,"201051344000868","219011344069620",26.48,14.30,0,300.27,357.08,5.8,3.6,0.009,527630.4,527630.4,4990,0,0,0,L,1122011218,0,121.10,122.46,0100,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1472297437,928723.00
08/27/2016 07:30,2,0.119,ALERT,211.25,336.64,59.975,1472297404,"274151322000095","219011344069620",25.41,15.00,0,298.77,362.19,3.1,1.1,0.000,835018.3,835018.3,4967,0,0,0,L,1151911521,0,121.78,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1472297439,928724.00
08/27/2016 07:30,2,0.184,ALERT,212.61,340.85,59.986,1472297404,"201051344000988","219011344069620",27.00,14.70,0,297.26,356.48,5.0,2.9,0.013,518409.1,518409.1,4995,0,0,0,L,1122011218,0,120.88,122.23,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472297441,928725.00
08/27/2016 07:30,2,0.209,ALERT,212.16,336.34,59.975,1472297404,"201051344001025","219011344069620",26.54,14.00,0,297.57,354.97,5.7,3.5,0.009,537931.6,537931.6,4982,0,0,0,L,1122011218,0,121.78,121.10,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472297443,928726.00
08/27/2016 07:30,2,0.217,ALERT,212.83,339.04,59.986,1472297404,"201051344000458","219011344069620",27.12,15.30,0,299.97,357.08,6.0,3.9,0.009,534988.9,534988.9,4981,0,0,0,L,1122011218,0,121.33,122.23,0200,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472297445,928727.00
08/27/2016 07:30,2,0.213,ALERT,213.29,341.15,59.975,1472297404,"201051344000853","219011344069620",25.52,14.30,0,299.97,358.88,5.5,3.4,0.013,534211.5,534211.5,4984,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1472297446,928728.00
08/27/2016 07:30,2,0.205,ALERT,212.61,338.44,59.975,1472297404,"201051344000685","219011344069620",26.22,14.70,0,298.17,356.78,5.5,3.4,0.009,537385.9,537385.9,4993,0,0,0,L,1122011218,0,122.91,121.10,0100,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1472297448,928729.00
08/27/2016 07:30,2,0.217,ALERT,212.38,338.14,59.970,1472297404,"201051344000917","219011344069620",25.88,15.30,0,296.96,357.08,5.7,3.6,0.009,534355.4,534355.4,5001,0,0,0,L,1122011218,0,122.01,121.55,0100,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1472297450,928730.00
08/27/2016 07:30,2,0.201,ALERT,212.61,337.84,59.970,1472297404,"201051344001145","219011344069620",26.46,14.30,0,298.17,355.58,5.4,3.3,0.009,539547.1,539547.1,4997,0,0,0,L,1122011218,0,122.23,121.10,0200,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472297452,928731.00
08/27/2016 07:30,2,0.229,ALERT,212.61,338.14,59.991,1472297404,"201051344000651","219011344069620",26.46,13.70,0,297.87,356.48,6.1,4.0,0.009,532473.8,532473.8,4975,0,0,0,L,1122011218,0,122.46,121.10,0100,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1472297454,928732.00
08/27/2016 07:30,2,0.072,ALERT,211.03,332.43,59.959,1472297404,"274151322000088","219011344069620",28.01,15.50,0,297.57,338.74,2.1,0.1,0.000,761435.4,761435.4,4938,0,0,0,L,1151911521,0,122.01,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1472297455,928733.00
08/27/2016 07:30,2,0.088,ALERT,211.93,338.44,59.970,1472297404,"274151322000068","219011344069620",29.26,15.80,0,296.36,395.85,2.6,0.6,0.009,654962.0,654962.0,5021,0,0,0,L,1151911521,0,122.01,122.01,0002,14,0,0,0,0,0,0,143,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1472297457,928734.00
08/27/2016 07:30,2,0.217,ALERT,211.93,336.04,59.970,1472297404,"201051344001135","219011344069620",26.80,14.30,0,298.17,352.57,5.9,3.8,0.013,528628.6,528628.6,4972,0,0,0,L,1122011218,0,121.78,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1472297459,928735.00
08/27/2016 07:30,2,0.227,ALERT,212.61,339.04,59.970,1472297404,"201051344000594","219011344069620",26.48,14.70,0,299.67,354.97,6.1,4.0,0.013,539376.1,539376.1,4981,0,0,0,L,1122011218,0,121.10,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1472297461,928736.00
08/27/2016 07:30,2,0.225,ALERT,212.61,337.54,59.965,1472297404,"201051344001203","219011344069620",26.54,14.30,0,298.17,353.47,6.0,3.9,0.018,536673.0,536673.0,4989,0,0,0,L,1122011218,0,122.68,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472297463,928737.00
08/27/2016 07:30,2,0.086,ALERT,211.25,336.94,59.965,1472297404,"274151322000054","219011344069620",28.78,16.00,0,298.17,343.85,2.5,0.5,0.000,777207.7,777207.7,4933,0,0,0,L,1151911521,0,121.78,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1472297464,928738.00
08/27/2016 07:30,2,0.219,ALERT,213.06,338.74,59.970,1472297404,"201051344000867","219011344069620",26.82,15.00,0,299.07,357.68,6.0,3.8,0.009,526694.6,526694.6,4985,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1472297466,928739.00
08/27/2016 07:30,2,0.223,ALERT,212.38,337.84,59.965,1472297404,"201051344001093","219011344069620",28.47,15.30,0,298.17,349.86,6.5,4.3,0.013,533770.3,533770.3,5004,0,0,0,L,1122011218,0,122.01,121.33,0100,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1472297468,928740.00
08/27/2016 07:30,2,0.164,ALERT,212.61,339.34,59.928,1472297404,"201051344000900","219011344069620",26.98,14.30,0,299.67,361.89,4.5,2.5,0.009,543257.2,543257.2,4997,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472297470,928741.00
08/27/2016 07:30,2,0.197,ALERT,213.06,339.34,60.007,1472297404,"201051344000648","219011344069620",29.08,14.00,0,299.07,351.97,5.9,3.7,0.004,532495.8,532495.8,4978,0,0,0,L,1122011218,0,120.88,122.68,0100,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1472297472,928742.00
08/27/2016 07:30,2,0.221,ALERT,212.83,339.34,59.996,1472297404,"201051344000569","219011344069620",27.14,14.70,0,300.27,358.88,6.1,3.9,0.013,543455.5,543455.5,4983,0,0,0,L,1122011218,0,120.88,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1472297474,928743.00
08/27/2016 07:30,2,0.229,ALERT,212.83,338.74,59.975,1472297404,"201051344000983","219011344069620",26.94,14.70,0,300.27,353.17,6.2,4.1,0.009,535734.1,535734.1,4976,0,0,0,L,1122011218,0,121.33,122.01,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472297475,928744.00
08/27/2016 07:30,2,0.209,ALERT,212.83,339.95,59.965,1472297404,"201051344001158","219011344069620",26.72,14.30,0,299.37,355.28,5.7,3.5,0.013,527908.2,527908.2,4982,0,0,0,L,1122011218,0,121.10,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1472297477,928745.00
08/27/2016 07:30,2,0.234,ALERT,213.29,340.85,59.949,1472297404,"201051344000576","219011344069620",26.46,14.30,0,299.97,357.38,6.3,4.2,0.013,535365.9,535365.9,4992,0,0,0,L,1122011218,0,121.33,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472297479,928746.00
08/27/2016 07:30,2,0.141,ALERT,211.48,337.84,59.970,1472297404,"274151322000087","219011344069620",24.89,15.80,0,296.96,349.26,3.5,1.5,0.004,749551.8,749551.8,4999,0,0,0,L,1151911521,0,121.78,121.78,0002,15,0,0,0,0,0,0,23,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1472297481,928747.00
08/27/2016 07:45,2,0.281,ACTIVE,213.06,340.55,59.959,1472298303,"201051344000645","219011344069620",27.91,15.80,0,300.57,343.85,8.0,5.8,0.035,534865.3,534865.3,4989,0,0,0,L,1122011218,0,121.78,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298304,928748.00
08/27/2016 07:45,2,0.213,ACTIVE,211.25,338.44,59.944,1472298303,"274151322000085","219011344069620",26.32,16.70,0,315.30,363.99,5.7,3.5,0.022,777274.2,777274.2,4934,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298305,928749.00
08/27/2016 07:45,2,0.293,ACTIVE,213.29,341.75,59.922,1472298303,"201051344000633","219011344069620",28.19,15.30,0,299.07,345.96,8.4,6.2,0.035,526384.3,526384.3,4984,0,0,0,L,1122011218,0,121.78,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298306,928750.00
