ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 07:45,2,0.299,ACTIVE,212.61,340.25,59.959,1472298303,"201051344000469","219011344069620",28.43,15.00,0,300.27,343.55,8.7,6.4,0.031,528798.0,528798.0,4999,0,0,0,L,1122011218,0,120.88,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298307,928751.00
08/27/2016 07:45,2,0.287,ACTIVE,211.93,337.54,59.938,1472298303,"201051344000646","219011344069620",28.69,15.50,0,297.87,341.45,8.4,6.2,0.027,529672.5,529672.5,4978,0,0,0,L,1122011218,0,122.01,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298308,928752.00
08/27/2016 07:45,2,0.236,ACTIVE,211.03,337.54,59.949,1472298303,"274151322000052","219011344069620",27.43,17.00,0,330.03,345.36,6.6,4.4,0.027,797846.7,797846.7,4934,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298309,928753.00
08/27/2016 07:45,2,0.291,ACTIVE,212.38,338.14,59.912,1472298303,"201051344000585","219011344069620",28.82,15.80,0,298.17,342.35,8.6,6.3,0.027,539089.4,539089.4,4975,0,0,0,L,1122011218,0,121.55,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298310,928754.00
08/27/2016 07:45,2,0.285,ACTIVE,212.16,337.24,59.954,1472298303,"201051344001230","219011344069620",28.15,15.50,0,298.77,340.85,8.2,5.9,0.031,532880.6,532880.6,4999,0,0,0,L,1122011218,0,122.01,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298310,928755.00
08/27/2016 07:45,2,0.291,ACTIVE,212.83,338.44,59.965,1472298303,"201051344000582","219011344069620",27.77,15.00,0,298.77,341.75,8.2,6.0,0.031,525635.9,525635.9,4975,0,0,0,L,1122011218,0,122.01,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298311,928756.00
08/27/2016 07:45,2,0.301,ACTIVE,211.93,337.54,59.975,1472298303,"201051344000955","219011344069620",28.77,15.50,0,298.47,341.75,8.8,6.6,0.031,539388.5,539388.5,4980,0,0,0,L,1122011218,0,121.33,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298312,928757.00
08/27/2016 07:45,2,0.135,ACTIVE,211.25,338.74,59.949,1472298303,"274151322000094","219011344069620",30.79,15.80,0,296.96,396.15,4.2,2.1,0.018,654657.3,654657.3,5030,0,0,0,L,1151911521,0,121.10,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298313,928758.00
08/27/2016 07:45,2,0.318,ACTIVE,212.61,339.65,59.949,1472298303,"201051344000579","219011344069620",28.41,15.80,0,301.17,343.55,9.2,7.0,0.031,543037.1,543037.1,4990,0,0,0,L,1122011218,0,121.10,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298314,928759.00
08/27/2016 07:45,2,0.303,ACTIVE,212.16,336.94,59.954,1472298303,"201051344000890","219011344069620",28.61,15.80,0,299.07,340.85,8.8,6.6,0.035,536641.4,536641.4,4976,0,0,0,L,1122011218,0,122.01,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298315,928760.00
08/27/2016 07:45,2,0.303,ACTIVE,212.38,338.14,59.959,1472298303,"201051344000438","219011344069620",27.91,15.30,0,298.77,341.75,8.6,6.4,0.031,538139.2,538139.2,4984,0,0,0,L,1122011218,0,122.23,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298316,928761.00
08/27/2016 07:45,2,0.318,ACTIVE,212.38,337.84,59.959,1472298303,"201051344000417","219011344069620",28.71,15.80,0,297.87,342.35,9.3,7.0,0.027,529492.7,529492.7,4977,0,0,0,L,1122011218,0,121.78,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298317,928762.00
08/27/2016 07:45,2,0.217,ACTIVE,211.25,339.65,59.970,1472298303,"274151322000083","219011344069620",26.56,16.30,0,316.20,363.99,5.9,3.7,0.027,790618.2,790618.2,4949,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298318,928763.00
08/27/2016 07:45,2,0.223,ACTIVE,211.70,338.14,59.938,1472298303,"274151322000076","219011344069620",27.61,17.00,0,335.44,341.45,6.2,4.1,0.027,843530.4,843530.4,4957,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298319,928764.00
08/27/2016 07:45,2,0.299,ACTIVE,212.61,339.95,59.949,1472298303,"201051344000868","219011344069620",27.71,15.30,0,300.87,343.25,8.4,6.2,0.031,527631.6,527631.6,4992,0,0,0,L,1122011218,0,121.10,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298320,928765.00
08/27/2016 07:45,2,0.211,ACTIVE,211.25,337.84,59.922,1472298303,"274151322000095","219011344069620",27.14,16.00,0,324.02,351.67,5.8,3.7,0.027,835018.9,835018.9,4969,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298321,928766.00
08/27/2016 07:45,2,0.260,ACTIVE,212.61,341.15,59.959,1472298303,"201051344000988","219011344069620",27.79,15.50,0,298.47,345.36,7.3,5.2,0.040,518410.1,518410.1,4997,0,0,0,L,1122011218,0,120.88,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298322,928767.00
08/27/2016 07:45,2,0.279,ALERT,212.16,336.94,59.970,1472298303,"201051344001025","219011344069620",28.71,15.30,0,299.67,345.36,8.2,6.0,0.031,537932.8,537932.8,4984,0,0,0,L,1122011218,0,121.55,121.10,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298323,928768.00
08/27/2016 07:45,2,0.293,ACTIVE,212.61,339.04,59.949,1472298303,"201051344000458","219011344069620",28.13,16.00,0,300.57,344.15,8.4,6.2,0.035,534990.1,534990.1,4983,0,0,0,L,1122011218,0,121.33,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298324,928769.00
08/27/2016 07:45,2,0.289,ACTIVE,213.06,341.15,59.949,1472298303,"201051344000853","219011344069620",28.13,15.50,0,300.57,344.76,8.2,6.0,0.031,534212.7,534212.7,4986,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298325,928770.00
08/27/2016 07:45,2,0.258,ACTIVE,212.83,339.04,59.954,1472298303,"201051344000685","219011344069620",28.98,15.50,0,298.17,342.05,7.6,5.4,0.031,537387.0,537387.0,4995,0,0,0,L,1122011218,0,122.68,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298326,928771.00
08/27/2016 07:45,2,0.277,ACTIVE,212.38,338.44,59.949,1472298303,"201051344000917","219011344069620",28.43,16.00,0,297.57,341.75,8.0,5.8,0.035,534356.6,534356.6,5003,0,0,0,L,1122011218,0,121.78,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298327,928772.00
08/27/2016 07:45,2,0.277,ACTIVE,212.61,338.14,59.954,1472298303,"201051344001145","219011344069620",27.93,15.30,0,299.07,342.05,7.9,5.7,0.031,539548.2,539548.2,4999,0,0,0,L,1122011218,0,122.01,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298328,928773.00
08/27/2016 07:45,2,0.295,ACTIVE,212.38,338.14,59.949,1472298303,"201051344000651","219011344069620",27.93,14.70,0,298.17,341.75,8.4,6.2,0.035,532475.0,532475.0,4977,0,0,0,L,1122011218,0,122.23,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298329,928774.00
08/27/2016 07:45,2,0.195,ALERT,210.80,337.54,59.944,1472298303,"274151322000088","219011344069620",25.60,17.00,0,297.87,340.85,5.0,2.9,0.013,761435.8,761435.8,4940,0,0,0,L,1151911521,0,121.78,121.55,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298331,928775.00
08/27/2016 07:45,2,0.152,ALERT,211.70,337.84,59.986,1472298303,"274151322000068","219011344069620",31.21,17.30,0,297.26,397.05,4.9,2.8,0.018,654962.5,654962.5,5023,0,0,0,L,1151911521,0,121.55,122.01,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298333,928776.00
08/27/2016 07:45,2,0.291,ACTIVE,212.16,336.94,59.949,1472298303,"201051344001135","219011344069620",28.55,15.30,0,313.80,363.99,8.4,6.2,0.031,528629.8,528629.8,4974,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298333,928777.00
08/27/2016 07:45,2,0.291,ACTIVE,212.38,339.95,59.949,1472298303,"201051344000594","219011344069620",28.69,15.80,0,313.80,362.19,8.5,6.3,0.031,539377.3,539377.3,4983,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298334,928778.00
08/27/2016 07:45,2,0.293,ACTIVE,212.38,337.24,59.959,1472298303,"201051344001203","219011344069620",27.51,15.30,0,312.59,373.31,8.2,6.0,0.035,536674.2,536674.2,4991,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298335,928779.00
08/27/2016 07:45,2,0.123,ACTIVE,211.03,336.04,59.954,1472298303,"274151322000054","219011344069620",30.08,17.30,0,314.10,345.06,3.8,1.7,0.004,777208.0,777208.0,4935,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298336,928780.00
08/27/2016 07:45,2,0.291,ACTIVE,212.83,339.04,59.965,1472298303,"201051344000867","219011344069620",28.17,15.80,0,299.97,343.25,8.3,6.1,0.035,526695.8,526695.8,4987,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298337,928781.00
08/27/2016 07:45,2,0.309,ACTIVE,212.38,338.14,59.954,1472298303,"201051344001093","219011344069620",28.63,16.00,0,298.77,341.75,9.0,6.8,0.027,533771.7,533771.7,5006,0,0,0,L,1122011218,0,122.01,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298338,928782.00
08/27/2016 07:45,2,0.248,ACTIVE,212.38,340.25,59.949,1472298303,"201051344000900","219011344069620",27.49,15.30,0,300.57,343.25,7.0,4.8,0.035,543258.1,543258.1,4999,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298339,928783.00
08/27/2016 07:45,2,0.299,ACTIVE,212.83,339.95,59.954,1472298303,"201051344000648","219011344069620",28.01,15.00,0,300.27,344.45,8.5,6.3,0.035,532497.0,532497.0,4980,0,0,0,L,1122011218,0,120.88,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298340,928784.00
08/27/2016 07:45,2,0.295,ACTIVE,212.61,339.95,59.938,1472298303,"201051344000569","219011344069620",27.91,15.50,0,321.91,359.78,8.4,6.2,0.035,543456.7,543456.7,4985,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298341,928785.00
08/27/2016 07:45,2,0.305,ACTIVE,212.61,339.65,59.954,1472298303,"201051344000983","219011344069620",27.75,15.50,0,314.40,365.49,8.6,6.3,0.035,535735.4,535735.4,4978,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298342,928786.00
08/27/2016 07:45,2,0.277,ACTIVE,212.61,339.65,59.949,1472298303,"201051344001158","219011344069620",28.21,15.30,0,315.90,365.80,8.0,5.8,0.035,527909.3,527909.3,4984,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298343,928787.00
08/27/2016 07:45,2,0.299,ALERT,213.06,340.85,59.949,1472298303,"201051344000576","219011344069620",27.61,15.00,0,301.17,347.46,8.4,6.2,0.035,535367.1,535367.1,4994,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298344,928788.00
08/27/2016 07:45,2,0.217,ACTIVE,211.25,338.14,59.954,1472298303,"274151322000087","219011344069620",26.16,17.80,0,297.57,347.16,5.8,3.6,0.018,749552.4,749552.4,5001,0,0,0,L,1151911521,0,121.78,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472298345,928789.00
08/27/2016 08:00,2,0.377,ACTIVE,212.83,340.85,59.965,1472299203,"201051344000645","219011344069620",28.21,16.30,0,335.44,346.26,10.8,8.5,0.057,534867.0,534867.0,4990,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299204,928790.00
08/27/2016 08:00,2,0.305,ACTIVE,210.80,337.54,59.965,1472299203,"274151322000085","219011344069620",27.14,17.50,0,334.54,341.75,8.3,6.1,0.040,777275.4,777275.4,4935,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299205,928791.00
08/27/2016 08:00,2,0.389,ACTIVE,213.06,342.35,59.965,1472299203,"201051344000633","219011344069620",28.33,16.00,0,333.63,347.76,11.2,8.9,0.062,526386.1,526386.1,4985,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299206,928792.00
08/27/2016 08:00,2,0.400,ACTIVE,212.38,340.55,59.996,1472299203,"201051344000469","219011344069620",28.03,15.80,0,333.33,345.96,11.4,9.0,0.062,528799.9,528799.9,5000,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299207,928793.00
08/27/2016 08:00,2,0.375,ACTIVE,211.48,338.14,60.007,1472299203,"201051344000646","219011344069620",29.22,16.30,0,331.23,343.55,11.1,8.8,0.057,529674.3,529674.3,4979,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299208,928794.00
08/27/2016 08:00,2,0.332,ACTIVE,210.35,338.74,59.965,1472299203,"274151322000052","219011344069620",27.65,18.00,0,333.63,342.05,9.3,7.1,0.057,797848.0,797848.0,4935,0,0,0,L,1151911521,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299209,928795.00
08/27/2016 08:00,2,0.402,ACTIVE,211.93,339.04,59.965,1472299203,"201051344000585","219011344069620",28.03,16.70,0,332.43,344.15,11.4,9.1,0.062,539091.3,539091.3,4976,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299210,928796.00
08/27/2016 08:00,2,0.367,ACTIVE,211.70,337.24,60.012,1472299203,"201051344001230","219011344069620",28.75,16.00,0,331.53,342.05,10.8,8.5,0.057,532882.3,532882.3,5000,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299211,928797.00
08/27/2016 08:00,2,0.383,ACTIVE,212.38,338.74,60.002,1472299203,"201051344000582","219011344069620",28.13,16.00,0,332.43,343.25,10.9,8.6,0.057,525637.6,525637.6,4976,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299212,928798.00
08/27/2016 08:00,2,0.406,ACTIVE,211.48,337.84,59.970,1472299203,"201051344000955","219011344069620",28.13,16.30,0,331.53,342.05,11.6,9.3,0.057,539390.4,539390.4,4981,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299213,928799.00
08/27/2016 08:00,2,0.191,ACTIVE,210.80,396.75,59.965,1472299203,"274151322000094","219011344069620",37.33,17.50,0,334.84,399.76,7.3,5.1,0.040,654658.2,654658.2,5031,0,0,0,L,1151911521,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299214,928800.00
08/27/2016 08:00,2,0.412,ACTIVE,212.38,340.25,59.975,1472299203,"201051344000579","219011344069620",28.92,16.70,0,333.63,345.96,12.1,9.7,0.062,543039.2,543039.2,4991,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299215,928801.00
08/27/2016 08:00,2,0.404,ACTIVE,211.70,337.84,59.965,1472299203,"201051344000890","219011344069620",28.15,16.70,0,331.83,342.95,11.6,9.2,0.062,536643.3,536643.3,4977,0,0,0,L,1122011218,0,121.78,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299216,928802.00
08/27/2016 08:00,2,0.396,ACTIVE,211.93,338.74,59.965,1472299203,"201051344000438","219011344069620",28.25,16.00,0,333.03,344.15,11.4,9.1,0.057,538141.1,538141.1,4985,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299217,928803.00
08/27/2016 08:00,2,0.424,ACTIVE,211.93,338.74,59.981,1472299203,"201051344000417","219011344069620",27.77,16.30,0,331.83,343.25,11.9,9.6,0.057,529494.8,529494.8,4978,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299217,928804.00
08/27/2016 08:00,2,0.311,ACTIVE,210.57,337.54,59.959,1472299203,"274151322000083","219011344069620",27.33,17.50,0,334.54,342.05,8.6,6.4,0.040,790619.4,790619.4,4950,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299218,928805.00
08/27/2016 08:00,2,0.320,ACTIVE,211.25,339.04,59.938,1472299203,"274151322000076","219011344069620",27.89,17.80,0,335.14,342.35,9.1,6.9,0.053,843531.7,843531.7,4958,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299219,928806.00
08/27/2016 08:00,2,0.391,ACTIVE,212.38,340.55,59.938,1472299203,"201051344000868","219011344069620",28.21,16.00,0,334.84,345.36,11.2,8.9,0.053,527633.4,527633.4,4993,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299220,928807.00
08/27/2016 08:00,2,0.305,ACTIVE,210.80,338.14,59.965,1472299203,"274151322000095","219011344069620",27.77,17.30,0,333.63,341.15,8.6,6.4,0.044,835020.1,835020.1,4970,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299221,928808.00
08/27/2016 08:00,2,0.365,ACTIVE,212.38,341.75,59.959,1472299203,"201051344000988","219011344069620",27.63,16.30,0,333.03,346.56,10.3,8.0,0.053,518411.7,518411.7,4998,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299222,928809.00
08/27/2016 08:00,2,0.385,ACTIVE,211.70,337.84,59.970,1472299203,"201051344001025","219011344069620",28.13,16.00,0,331.83,343.85,11.0,8.7,0.057,537934.6,537934.6,4986,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299223,928810.00
08/27/2016 08:00,2,0.396,ACTIVE,212.38,340.25,59.970,1472299203,"201051344000458","219011344069620",27.95,17.30,0,334.24,345.36,11.3,8.9,0.062,534992.0,534992.0,4984,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299224,928811.00
08/27/2016 08:00,2,0.381,ACTIVE,213.06,342.05,59.965,1472299203,"201051344000853","219011344069620",28.11,16.00,0,335.44,346.56,10.9,8.6,0.062,534214.4,534214.4,4987,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299225,928812.00
08/27/2016 08:00,2,0.369,ACTIVE,212.38,339.65,59.986,1472299203,"201051344000685","219011344069620",27.83,16.30,0,332.43,344.15,10.4,8.2,0.062,537388.6,537388.6,4996,0,0,0,L,1122011218,0,122.68,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299225,928813.00
08/27/2016 08:00,2,0.379,ACTIVE,211.93,339.04,60.007,1472299203,"201051344000917","219011344069620",27.85,17.00,0,330.93,343.55,10.7,8.4,0.053,534358.3,534358.3,5004,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299226,928814.00
08/27/2016 08:00,2,0.375,ACTIVE,212.16,338.14,59.975,1472299203,"201051344001145","219011344069620",28.25,16.00,0,333.63,343.85,10.8,8.5,0.053,539549.9,539549.9,5000,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299227,928815.00
08/27/2016 08:00,2,0.389,ACTIVE,211.93,338.74,59.965,1472299203,"201051344000651","219011344069620",27.85,15.50,0,333.03,343.85,11.0,8.7,0.057,532476.8,532476.8,4978,0,0,0,L,1122011218,0,122.23,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299228,928816.00
08/27/2016 08:00,2,0.287,ACTIVE,210.35,338.14,59.965,1472299203,"274151322000088","219011344069620",26.36,18.00,0,333.63,341.45,7.7,5.5,0.044,761436.8,761436.8,4942,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299229,928817.00
08/27/2016 08:00,2,0.205,ACTIVE,211.25,404.57,59.965,1472299203,"274151322000068","219011344069620",38.21,19.00,0,336.04,407.57,8.0,5.8,0.035,654963.5,654963.5,5025,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299230,928818.00
08/27/2016 08:00,2,0.385,ACTIVE,211.70,337.24,59.965,1472299203,"201051344001135","219011344069620",28.78,16.00,0,331.53,342.65,11.3,8.9,0.057,528631.7,528631.7,4975,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299231,928819.00
08/27/2016 08:00,2,0.396,ACTIVE,212.16,340.55,59.965,1472299203,"201051344000594","219011344069620",28.09,16.70,0,332.13,345.36,11.3,9.0,0.062,539379.2,539379.2,4984,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299232,928820.00
08/27/2016 08:00,2,0.389,ACTIVE,212.16,337.84,59.970,1472299203,"201051344001203","219011344069620",27.73,16.00,0,332.43,343.85,11.0,8.7,0.062,536676.0,536676.0,4992,0,0,0,L,1122011218,0,122.23,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299233,928821.00
08/27/2016 08:00,2,0.301,ACTIVE,210.57,336.34,59.959,1472299203,"274151322000054","219011344069620",27.31,18.30,0,333.93,341.45,8.3,6.1,0.040,777209.0,777209.0,4936,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299234,928822.00
08/27/2016 08:00,2,0.389,ACTIVE,212.61,340.25,59.965,1472299203,"201051344000867","219011344069620",28.33,16.70,0,334.24,345.36,11.2,8.9,0.057,526697.6,526697.6,4988,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299234,928823.00
08/27/2016 08:00,2,0.406,ACTIVE,211.93,338.74,59.970,1472299203,"201051344001093","219011344069620",28.01,17.00,0,332.43,344.45,11.6,9.2,0.057,533773.6,533773.6,5007,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299235,928824.00
08/27/2016 08:00,2,0.328,ACTIVE,212.38,340.55,59.959,1472299203,"201051344000900","219011344069620",28.96,16.00,0,333.93,345.36,9.7,7.4,0.062,543259.6,543259.6,5000,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299237,928825.00
08/27/2016 08:00,2,0.391,ACTIVE,212.61,340.55,59.975,1472299203,"201051344000648","219011344069620",28.45,15.80,0,334.24,345.66,11.3,8.9,0.057,532498.9,532498.9,4981,0,0,0,L,1122011218,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299238,928826.00
08/27/2016 08:00,2,0.395,ACTIVE,212.61,340.55,59.959,1472299203,"201051344000569","219011344069620",28.25,16.30,0,333.93,345.36,11.3,9.0,0.062,543458.5,543458.5,4986,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299239,928827.00
08/27/2016 08:00,2,0.393,ACTIVE,212.38,339.95,59.959,1472299203,"201051344000983","219011344069620",28.53,16.30,0,333.63,344.76,11.4,9.1,0.057,535737.3,535737.3,4979,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299240,928828.00
08/27/2016 08:00,2,0.375,ACTIVE,212.61,340.55,59.917,1472299203,"201051344001158","219011344069620",28.33,16.00,0,333.93,345.36,10.8,8.5,0.057,527911.1,527911.1,4985,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299241,928829.00
08/27/2016 08:00,2,0.383,ACTIVE,212.83,341.75,59.954,1472299203,"201051344000576","219011344069620",28.57,15.80,0,334.54,346.86,11.1,8.8,0.057,535369.0,535369.0,4996,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299242,928830.00
08/27/2016 08:00,2,0.307,ACTIVE,211.03,338.14,59.965,1472299203,"274151322000087","219011344069620",26.74,19.30,0,333.93,341.75,8.3,6.1,0.031,749553.6,749553.6,5002,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472299242,928831.00
08/27/2016 08:15,2,0.594,ACTIVE,213.06,343.25,59.991,1472300103,"201051344000645","219011344069620",28.80,17.30,0,334.84,350.17,17.4,14.8,0.119,534869.7,534869.7,4991,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300105,928832.00
08/27/2016 08:15,2,0.521,ACTIVE,211.48,341.15,59.965,1472300103,"274151322000085","219011344069620",27.67,18.30,0,334.84,345.66,14.6,12.2,0.084,777277.5,777277.5,4936,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300105,928833.00
08/27/2016 08:15,2,0.602,ACTIVE,213.06,344.45,59.991,1472300103,"201051344000633","219011344069620",29.10,17.00,0,333.03,351.97,17.8,15.2,0.124,526389.0,526389.0,4986,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300106,928834.00
08/27/2016 08:15,2,0.617,ACTIVE,212.83,342.95,59.981,1472300103,"201051344000469","219011344069620",28.73,16.30,0,333.03,349.86,18.0,15.4,0.128,528802.8,528802.8,5001,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300107,928835.00
08/27/2016 08:15,2,0.600,ACTIVE,211.48,339.95,59.991,1472300103,"201051344000646","219011344069620",29.10,17.00,0,330.93,347.16,17.7,15.1,0.119,529677.1,529677.1,4980,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300108,928836.00
08/27/2016 08:15,2,0.547,ACTIVE,211.03,341.15,59.981,1472300103,"274151322000052","219011344069620",28.47,19.00,0,333.63,346.26,15.8,13.3,0.097,797850.4,797850.4,4936,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300109,928837.00
08/27/2016 08:15,2,0.609,ACTIVE,211.93,340.55,59.981,1472300103,"201051344000585","219011344069620",29.18,17.30,0,332.13,347.16,18.0,15.5,0.115,539094.2,539094.2,4977,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300110,928838.00
08/27/2016 08:15,2,0.594,ACTIVE,211.70,339.65,59.986,1472300103,"201051344001230","219011344069620",28.86,17.00,0,330.63,345.96,17.4,14.9,0.119,532885.1,532885.1,5001,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300111,928839.00
08/27/2016 08:15,2,0.582,ACTIVE,212.16,340.85,60.018,1472300103,"201051344000582","219011344069620",29.12,16.70,0,331.83,347.46,17.2,14.7,0.110,525640.4,525640.4,4977,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300112,928840.00
08/27/2016 08:15,2,0.605,ACTIVE,211.48,339.65,59.981,1472300103,"201051344000955","219011344069620",29.48,17.00,0,330.63,346.26,18.1,15.5,0.119,539393.4,539393.4,4982,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300113,928841.00
08/27/2016 08:15,2,0.334,ACTIVE,211.25,412.38,59.970,1472300103,"274151322000094","219011344069620",38.84,19.30,0,336.64,425.91,13.3,10.9,0.080,654660.0,654660.0,5032,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300114,928842.00
08/27/2016 08:15,2,0.623,ACTIVE,212.61,342.65,59.970,1472300103,"201051344000579","219011344069620",29.36,17.30,0,334.54,350.47,18.6,16.0,0.119,543042.2,543042.2,4992,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300114,928843.00
08/27/2016 08:15,2,0.609,ACTIVE,211.70,339.04,59.975,1472300103,"201051344000890","219011344069620",29.36,17.30,0,331.83,346.86,18.1,15.6,0.115,536646.3,536646.3,4978,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300115,928844.00
08/27/2016 08:15,2,0.602,ACTIVE,212.16,340.25,59.975,1472300103,"201051344000438","219011344069620",29.02,17.00,0,331.83,347.76,17.7,15.2,0.119,538144.0,538144.0,4986,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300116,928845.00
08/27/2016 08:15,2,0.619,ACTIVE,211.93,339.95,59.981,1472300103,"201051344000417","219011344069620",29.02,17.30,0,331.83,347.46,18.2,15.7,0.119,529497.8,529497.8,4979,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300117,928846.00
08/27/2016 08:15,2,0.521,ACTIVE,211.25,340.25,60.007,1472300103,"274151322000083","219011344069620",28.27,18.30,0,334.54,346.26,14.9,12.5,0.097,790621.7,790621.7,4951,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300118,928847.00
08/27/2016 08:15,2,0.539,ACTIVE,211.70,342.65,59.949,1472300103,"274151322000076","219011344069620",28.92,19.00,0,335.74,346.56,15.8,13.3,0.102,843534.1,843534.1,4959,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300119,928848.00
08/27/2016 08:15,2,0.607,ACTIVE,212.61,342.95,59.981,1472300103,"201051344000868","219011344069620",29.06,17.00,0,333.33,350.17,17.9,15.4,0.119,527636.3,527636.3,4994,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300120,928849.00
08/27/2016 08:15,2,0.512,ACTIVE,211.25,341.15,59.981,1472300103,"274151322000095","219011344069620",29.12,18.00,0,333.93,345.66,15.1,12.6,0.097,835022.4,835022.4,4971,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300121,928850.00
08/27/2016 08:15,2,0.578,ACTIVE,212.38,343.85,59.991,1472300103,"201051344000988","219011344069620",28.55,17.00,0,332.43,351.97,16.7,14.2,0.119,518414.3,518414.3,4999,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300122,928851.00
08/27/2016 08:15,2,0.592,ACTIVE,211.70,339.04,59.965,1472300103,"201051344001025","219011344069620",29.18,16.70,0,332.43,347.46,17.5,15.0,0.115,537937.4,537937.4,4987,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300123,928852.00
08/27/2016 08:15,2,0.598,ACTIVE,212.61,342.65,59.991,1472300103,"201051344000458","219011344069620",29.08,17.80,0,333.93,349.86,17.6,15.1,0.119,534994.9,534994.9,4985,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300124,928853.00
08/27/2016 08:15,2,0.602,ACTIVE,213.29,343.85,59.981,1472300103,"201051344000853","219011344069620",28.65,17.00,0,335.74,351.37,17.5,15.0,0.115,534217.3,534217.3,4988,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300125,928854.00
08/27/2016 08:15,2,0.564,ACTIVE,211.93,340.25,59.954,1472300103,"201051344000685","219011344069620",29.36,17.00,0,332.43,347.46,16.9,14.4,0.124,537391.3,537391.3,4997,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300125,928855.00
08/27/2016 08:15,2,0.578,ACTIVE,211.93,339.95,59.975,1472300103,"201051344000917","219011344069620",29.22,17.80,0,331.83,347.46,17.2,14.6,0.119,534361.1,534361.1,5005,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300126,928856.00
08/27/2016 08:15,2,0.582,ACTIVE,211.93,339.95,59.981,1472300103,"201051344001145","219011344069620",29.08,17.00,0,333.03,347.46,17.2,14.7,0.115,539552.7,539552.7,5001,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300127,928857.00
08/27/2016 08:15,2,0.594,ACTIVE,211.93,339.95,59.981,1472300103,"201051344000651","219011344069620",29.12,16.30,0,333.03,347.16,17.5,15.0,0.115,532479.7,532479.7,4979,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300128,928858.00
08/27/2016 08:15,2,0.496,ACTIVE,210.80,338.14,59.981,1472300103,"274151322000088","219011344069620",27.61,19.00,0,333.93,345.36,13.9,11.5,0.080,761438.8,761438.8,4943,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300129,928859.00
08/27/2016 08:15,2,0.361,ACTIVE,211.70,407.57,59.975,1472300103,"274151322000068","219011344069620",38.49,20.70,0,336.94,430.12,14.1,11.6,0.071,654965.5,654965.5,5026,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300130,928860.00
08/27/2016 08:15,2,0.607,ACTIVE,211.70,338.74,59.938,1472300103,"201051344001135","219011344069620",29.00,17.00,0,331.83,346.56,17.9,15.3,0.119,528634.6,528634.6,4976,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300131,928861.00
08/27/2016 08:15,2,0.607,ACTIVE,212.38,342.65,59.981,1472300103,"201051344000594","219011344069620",29.20,17.30,0,332.43,349.86,18.0,15.5,0.124,539382.1,539382.1,4985,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300132,928862.00
08/27/2016 08:15,2,0.600,ACTIVE,211.93,339.34,59.975,1472300103,"201051344001203","219011344069620",28.92,17.00,0,332.43,348.06,17.6,15.1,0.124,536678.8,536678.8,4993,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300133,928863.00
08/27/2016 08:15,2,0.518,ACTIVE,211.25,339.65,59.986,1472300103,"274151322000054","219011344069620",27.83,19.30,0,333.33,345.96,14.6,12.1,0.080,777211.2,777211.2,4937,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300134,928864.00
08/27/2016 08:15,2,0.605,ACTIVE,212.83,342.05,59.986,1472300103,"201051344000867","219011344069620",29.18,17.50,0,333.63,349.86,17.9,15.4,0.115,526700.5,526700.5,4989,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300135,928865.00
08/27/2016 08:15,2,0.611,ACTIVE,211.70,339.95,59.991,1472300103,"201051344001093","219011344069620",29.16,17.50,0,332.13,347.16,18.1,15.6,0.115,533776.6,533776.6,5008,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300136,928866.00
08/27/2016 08:15,2,0.561,ACTIVE,212.61,342.95,59.986,1472300103,"201051344000900","219011344069620",29.26,16.70,0,333.93,349.86,16.6,14.1,0.115,543262.1,543262.1,5001,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300137,928867.00
08/27/2016 08:15,2,0.611,ACTIVE,212.83,342.95,59.981,1472300103,"201051344000648","219011344069620",28.77,16.30,0,334.84,350.47,17.9,15.4,0.119,532501.8,532501.8,4982,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300138,928868.00
08/27/2016 08:15,2,0.617,ACTIVE,212.61,342.35,59.965,1472300103,"201051344000569","219011344069620",28.73,17.00,0,334.54,350.47,18.0,15.4,0.124,543461.4,543461.4,4987,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300139,928869.00
08/27/2016 08:15,2,0.602,ACTIVE,212.61,342.95,59.986,1472300103,"201051344000983","219011344069620",29.46,17.30,0,333.93,349.86,18.0,15.5,0.119,535740.2,535740.2,4980,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300140,928870.00
08/27/2016 08:15,2,0.586,ACTIVE,212.61,342.95,59.981,1472300103,"201051344001158","219011344069620",29.28,16.70,0,333.63,350.17,17.4,14.9,0.124,527913.9,527913.9,4986,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300141,928871.00
08/27/2016 08:15,2,0.605,ACTIVE,213.06,344.15,59.991,1472300103,"201051344000576","219011344069620",28.98,16.70,0,335.44,351.07,17.8,15.2,0.124,535371.9,535371.9,4997,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300142,928872.00
08/27/2016 08:15,2,0.516,ACTIVE,211.48,340.85,59.975,1472300103,"274151322000087","219011344069620",27.83,20.30,0,334.54,345.96,14.6,12.2,0.084,749555.7,749555.7,5003,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472300143,928873.00
08/27/2016 08:30,2,0.711,ACTIVE,213.29,344.76,59.965,1472301003,"201051344000645","219011344069620",29.06,18.00,0,335.44,353.77,20.9,18.3,0.150,534874.0,534874.0,4992,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301004,928874.00
08/27/2016 08:30,2,0.635,ACTIVE,211.70,342.05,59.959,1472301003,"274151322000085","219011344069620",27.93,19.30,0,335.44,348.06,17.9,15.4,0.110,777281.1,777281.1,4937,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301005,928875.00
08/27/2016 08:30,2,0.717,ACTIVE,213.06,345.66,59.959,1472301003,"201051344000633","219011344069620",29.28,17.80,0,335.14,354.97,21.3,18.6,0.159,526393.4,526393.4,4987,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301006,928876.00
08/27/2016 08:30,2,0.727,ACTIVE,212.83,345.06,59.954,1472301003,"201051344000469","219011344069620",29.10,17.30,0,334.24,353.17,21.4,18.7,0.150,528807.2,528807.2,5002,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301007,928877.00
08/27/2016 08:30,2,0.709,ACTIVE,212.16,342.05,59.981,1472301003,"201051344000646","219011344069620",29.38,17.80,0,330.63,351.07,21.1,18.5,0.150,529681.5,529681.5,4981,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301008,928878.00
08/27/2016 08:30,2,0.666,ACTIVE,211.03,342.35,59.959,1472301003,"274151322000052","219011344069620",28.47,20.00,0,334.24,348.36,19.2,16.6,0.115,797854.4,797854.4,4937,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301009,928879.00
08/27/2016 08:30,2,0.730,ACTIVE,212.83,342.95,59.965,1472301003,"201051344000585","219011344069620",29.22,18.00,0,332.43,351.37,21.7,19.0,0.155,539098.7,539098.7,4978,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301010,928880.00
08/27/2016 08:30,2,0.703,ACTIVE,212.38,341.75,59.970,1472301003,"201051344001230","219011344069620",29.12,17.80,0,330.03,349.56,20.8,18.2,0.146,532889.3,532889.3,5002,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301010,928881.00
08/27/2016 08:30,2,0.709,ACTIVE,213.06,342.95,59.970,1472301003,"201051344000582","219011344069620",29.00,17.50,0,331.23,351.97,20.9,18.2,0.141,525644.7,525644.7,4978,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301011,928882.00
08/27/2016 08:30,2,0.727,ACTIVE,212.16,341.75,59.970,1472301003,"201051344000955","219011344069620",29.40,17.80,0,330.63,350.17,21.6,19.0,0.155,539397.9,539397.9,4983,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301012,928883.00
08/27/2016 08:30,2,0.422,ACTIVE,211.48,410.88,59.954,1472301003,"274151322000094","219011344069620",38.80,20.70,0,335.74,434.93,16.7,14.2,0.102,654663.3,654663.3,5033,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301013,928884.00
08/27/2016 08:30,2,0.760,ACTIVE,212.83,344.15,59.959,1472301003,"201051344000579","219011344069620",28.88,18.00,0,334.24,353.17,22.2,19.6,0.155,543046.9,543046.9,4993,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301014,928885.00
08/27/2016 08:30,2,0.727,ACTIVE,212.38,341.75,59.944,1472301003,"201051344000890","219011344069620",29.66,18.00,0,331.23,351.07,21.9,19.2,0.146,536650.8,536650.8,4979,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301015,928886.00
08/27/2016 08:30,2,0.730,ACTIVE,212.83,342.95,59.933,1472301003,"201051344000438","219011344069620",28.88,17.80,0,332.43,352.27,21.4,18.7,0.150,538148.4,538148.4,4987,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301016,928887.00
08/27/2016 08:30,2,0.740,ACTIVE,212.83,342.65,59.975,1472301003,"201051344000417","219011344069620",29.08,18.00,0,331.53,351.07,21.8,19.1,0.155,529502.4,529502.4,4980,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301017,928888.00
08/27/2016 08:30,2,0.645,ACTIVE,211.48,343.25,59.975,1472301003,"274151322000083","219011344069620",28.47,19.50,0,334.54,348.36,18.6,16.0,0.124,790625.4,790625.4,4952,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301018,928889.00
08/27/2016 08:30,2,0.678,ACTIVE,212.16,342.35,59.975,1472301003,"274151322000076","219011344069620",29.02,19.80,0,336.34,349.26,19.9,17.3,0.128,843538.1,843538.1,4960,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301019,928890.00
08/27/2016 08:30,2,0.744,ACTIVE,212.61,343.85,59.975,1472301003,"201051344000868","219011344069620",28.75,17.50,0,334.24,352.87,21.7,19.0,0.155,527640.8,527640.8,4995,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301019,928891.00
08/27/2016 08:30,2,0.660,ACTIVE,211.48,341.75,59.975,1472301003,"274151322000095","219011344069620",28.69,19.30,0,334.84,348.36,19.2,16.6,0.128,835026.2,835026.2,4972,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301020,928892.00
08/27/2016 08:30,2,0.709,ACTIVE,212.61,345.36,59.981,1472301003,"201051344000988","219011344069620",28.47,18.00,0,333.33,354.97,20.5,17.8,0.159,518418.5,518418.5,5000,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301021,928893.00
08/27/2016 08:30,2,0.707,ACTIVE,212.61,341.45,59.975,1472301003,"201051344001025","219011344069620",29.70,17.50,0,331.23,351.37,21.3,18.6,0.146,537941.8,537941.8,4988,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301022,928894.00
