ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 08:30,2,0.717,ACTIVE,212.83,343.55,60.002,1472301003,"201051344000458","219011344069620",29.36,18.70,0,334.54,352.87,21.3,18.7,0.159,534999.3,534999.3,4986,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301023,928895.00
08/27/2016 08:30,2,0.723,ACTIVE,213.51,345.36,59.965,1472301003,"201051344000853","219011344069620",29.00,17.80,0,336.64,354.37,21.3,18.6,0.155,534221.6,534221.6,4989,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301024,928896.00
08/27/2016 08:30,2,0.688,ACTIVE,212.83,342.95,59.965,1472301003,"201051344000685","219011344069620",29.40,17.80,0,331.23,351.67,20.5,17.8,0.155,537395.5,537395.5,4998,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301025,928897.00
08/27/2016 08:30,2,0.707,ACTIVE,212.83,342.95,59.933,1472301003,"201051344000917","219011344069620",28.94,18.70,0,329.43,351.37,20.8,18.1,0.150,534365.3,534365.3,5006,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301026,928898.00
08/27/2016 08:30,2,0.699,ACTIVE,212.83,342.95,59.996,1472301003,"201051344001145","219011344069620",29.38,17.50,0,331.83,352.27,20.9,18.2,0.150,539557.0,539557.0,5002,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301027,928899.00
08/27/2016 08:30,2,0.713,ACTIVE,212.83,342.95,59.970,1472301003,"201051344000651","219011344069620",29.28,17.30,0,331.83,351.37,21.2,18.5,0.155,532484.1,532484.1,4980,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301028,928900.00
08/27/2016 08:30,2,0.619,ACTIVE,211.48,342.65,59.965,1472301003,"274151322000088","219011344069620",27.91,19.50,0,334.24,347.76,17.5,15.0,0.106,761442.3,761442.3,4944,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301029,928901.00
08/27/2016 08:30,2,0.445,ACTIVE,212.16,412.08,59.959,1472301003,"274151322000068","219011344069620",38.76,22.00,0,336.34,426.51,17.6,15.1,0.102,654969.0,654969.0,5027,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301029,928902.00
08/27/2016 08:30,2,0.729,ACTIVE,212.38,341.75,59.949,1472301003,"201051344001135","219011344069620",29.22,17.80,0,331.23,350.77,21.6,18.9,0.155,528639.1,528639.1,4977,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301030,928903.00
08/27/2016 08:30,2,0.734,ACTIVE,212.38,343.85,59.970,1472301003,"201051344000594","219011344069620",29.20,18.00,0,333.63,352.87,21.7,19.1,0.150,539386.6,539386.6,4986,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301031,928904.00
08/27/2016 08:30,2,0.727,ACTIVE,212.83,342.05,60.012,1472301003,"201051344001203","219011344069620",28.84,17.80,0,331.53,352.27,21.3,18.6,0.159,536683.2,536683.2,4994,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301032,928905.00
08/27/2016 08:30,2,0.639,ACTIVE,211.48,340.25,59.959,1472301003,"274151322000054","219011344069620",28.23,20.00,0,334.84,348.36,18.2,15.7,0.115,777214.8,777214.8,4938,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301033,928906.00
08/27/2016 08:30,2,0.734,ACTIVE,212.83,343.55,59.970,1472301003,"201051344000867","219011344069620",29.12,18.30,0,334.54,352.57,21.7,19.0,0.150,526705.0,526705.0,4990,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301034,928907.00
08/27/2016 08:30,2,0.725,ACTIVE,212.61,342.65,59.970,1472301003,"201051344001093","219011344069620",29.56,18.30,0,331.23,351.37,21.7,19.1,0.150,533781.1,533781.1,5009,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301035,928908.00
08/27/2016 08:30,2,0.697,ACTIVE,212.61,344.45,59.970,1472301003,"201051344000900","219011344069620",28.88,17.50,0,333.93,352.87,20.5,17.8,0.155,543266.3,543266.3,5002,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301036,928909.00
08/27/2016 08:30,2,0.732,ACTIVE,212.83,343.85,60.007,1472301003,"201051344000648","219011344069620",28.94,17.30,0,335.14,353.47,21.6,18.9,0.159,532506.2,532506.2,4983,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301037,928910.00
08/27/2016 08:30,2,0.727,ACTIVE,212.83,344.15,59.954,1472301003,"201051344000569","219011344069620",29.34,18.00,0,335.14,353.47,21.6,19.0,0.155,543465.9,543465.9,4988,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301038,928911.00
08/27/2016 08:30,2,0.734,ACTIVE,212.83,343.85,59.954,1472301003,"201051344000983","219011344069620",29.32,17.80,0,333.93,353.47,21.8,19.1,0.155,535744.7,535744.7,4981,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301039,928912.00
08/27/2016 08:30,2,0.713,ACTIVE,212.83,344.45,59.928,1472301003,"201051344001158","219011344069620",29.26,17.50,0,334.24,353.17,21.1,18.5,0.155,527918.2,527918.2,4987,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301039,928913.00
08/27/2016 08:30,2,0.723,ACTIVE,213.29,345.36,59.965,1472301003,"201051344000576","219011344069620",29.08,17.50,0,335.14,353.77,21.3,18.6,0.150,535376.3,535376.3,4998,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301040,928914.00
08/27/2016 08:30,2,0.635,ACTIVE,211.70,343.25,59.954,1472301003,"274151322000087","219011344069620",28.07,21.80,0,335.44,348.36,18.1,15.5,0.102,749559.3,749559.3,5004,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301041,928915.00
08/27/2016 08:45,2,0.916,ACTIVE,212.83,345.36,59.959,1472301904,"201051344000645","219011344069620",29.14,19.30,0,334.84,356.18,27.1,24.2,0.199,534879.1,534879.1,4993,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301905,928916.00
08/27/2016 08:45,2,0.830,ACTIVE,211.03,345.36,59.959,1472301904,"274151322000085","219011344069620",28.31,20.30,0,333.03,356.48,23.8,21.1,0.159,777285.5,777285.5,4938,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301906,928917.00
08/27/2016 08:45,2,0.926,ACTIVE,212.83,346.56,59.938,1472301904,"201051344000633","219011344069620",29.26,18.70,0,334.84,357.38,27.4,24.6,0.212,526398.5,526398.5,4988,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301906,928918.00
08/27/2016 08:45,2,0.906,ACTIVE,212.61,345.36,59.970,1472301904,"201051344000469","219011344069620",30.08,18.00,0,333.33,356.18,27.6,24.7,0.212,528812.5,528812.5,5003,0,0,0,L,1122011218,0,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301907,928919.00
08/27/2016 08:45,2,0.914,ACTIVE,212.16,343.55,59.965,1472301904,"201051344000646","219011344069620",29.34,18.70,0,331.53,354.67,27.2,24.4,0.208,529686.6,529686.6,4982,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301908,928920.00
08/27/2016 08:45,2,0.863,ACTIVE,210.80,340.85,59.959,1472301904,"274151322000052","219011344069620",28.73,21.00,0,330.03,350.47,25.1,22.3,0.168,797859.0,797859.0,4938,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301909,928921.00
08/27/2016 08:45,2,0.936,ACTIVE,212.61,344.76,59.970,1472301904,"201051344000585","219011344069620",29.40,19.00,0,333.03,355.28,27.9,25.0,0.208,539104.0,539104.0,4979,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301910,928922.00
08/27/2016 08:45,2,0.898,ACTIVE,212.16,343.25,59.970,1472301904,"201051344001230","219011344069620",29.22,18.70,0,331.83,353.47,26.7,23.8,0.203,532894.3,532894.3,5003,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301911,928923.00
08/27/2016 08:45,2,0.910,ACTIVE,212.83,344.15,59.959,1472301904,"201051344000582","219011344069620",29.06,18.30,0,333.63,355.28,26.8,24.0,0.203,525649.7,525649.7,4979,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301912,928924.00
08/27/2016 08:45,2,0.934,ACTIVE,212.16,342.65,59.959,1472301904,"201051344000955","219011344069620",29.46,18.70,0,331.83,353.77,27.9,25.0,0.212,539403.2,539403.2,4984,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301913,928925.00
08/27/2016 08:45,2,0.566,ACTIVE,211.03,408.18,59.959,1472301904,"274151322000094","219011344069620",38.21,22.00,0,336.04,423.20,21.9,19.2,0.137,654667.3,654667.3,5034,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301914,928926.00
08/27/2016 08:45,2,0.947,ACTIVE,212.38,344.76,59.991,1472301904,"201051344000579","219011344069620",29.70,19.00,0,335.14,356.48,28.6,25.6,0.208,543052.3,543052.3,4994,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301915,928927.00
08/27/2016 08:45,2,0.943,ACTIVE,212.16,342.95,59.981,1472301904,"201051344000890","219011344069620",29.34,19.00,0,331.83,354.37,28.1,25.2,0.208,536656.1,536656.1,4980,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301916,928928.00
08/27/2016 08:45,2,0.912,ACTIVE,212.61,343.85,59.954,1472301904,"201051344000438","219011344069620",30.02,18.70,0,332.43,355.28,27.8,24.9,0.212,538153.6,538153.6,4988,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301917,928929.00
08/27/2016 08:45,2,0.943,ACTIVE,212.38,344.15,59.954,1472301904,"201051344000417","219011344069620",29.18,19.00,0,332.43,354.67,27.9,25.0,0.212,529507.6,529507.6,4981,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301918,928930.00
08/27/2016 08:45,2,0.844,ACTIVE,210.80,340.55,59.954,1472301904,"274151322000083","219011344069620",28.67,20.30,0,333.33,350.17,24.5,21.7,0.172,790629.9,790629.9,4953,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301919,928931.00
08/27/2016 08:45,2,0.910,ACTIVE,211.48,341.75,59.954,1472301904,"274151322000076","219011344069620",29.08,20.70,0,332.43,351.67,26.8,23.9,0.177,843543.0,843543.0,4961,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301920,928932.00
08/27/2016 08:45,2,0.943,ACTIVE,212.16,344.45,59.965,1472301904,"201051344000868","219011344069620",29.24,18.30,0,334.84,355.88,28.0,25.1,0.217,527646.0,527646.0,4996,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301921,928933.00
08/27/2016 08:45,2,0.891,ACTIVE,211.03,341.45,59.954,1472301904,"274151322000095","219011344069620",28.96,20.30,0,331.83,351.37,26.1,23.3,0.168,835031.0,835031.0,4973,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301921,928934.00
08/27/2016 08:45,2,0.924,ACTIVE,212.61,346.86,59.965,1472301904,"201051344000988","219011344069620",28.69,19.00,0,334.54,357.68,26.9,24.0,0.208,518423.5,518423.5,5001,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301922,928935.00
08/27/2016 08:45,2,0.930,ACTIVE,212.38,342.95,59.970,1472301904,"201051344001025","219011344069620",29.54,18.30,0,332.73,355.58,27.9,25.0,0.208,537947.0,537947.0,4989,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301923,928936.00
08/27/2016 08:45,2,0.934,ACTIVE,212.38,344.76,59.975,1472301904,"201051344000458","219011344069620",29.26,19.50,0,335.14,356.18,27.7,24.8,0.217,535004.4,535004.4,4987,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301924,928937.00
08/27/2016 08:45,2,0.941,ACTIVE,213.06,346.26,59.959,1472301904,"201051344000853","219011344069620",29.04,19.00,0,336.04,357.68,27.7,24.8,0.212,534226.8,534226.8,4990,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301925,928938.00
08/27/2016 08:45,2,0.906,ACTIVE,212.61,344.76,59.959,1472301904,"201051344000685","219011344069620",29.24,18.70,0,332.43,355.58,26.9,24.0,0.217,537400.5,537400.5,4999,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301926,928939.00
08/27/2016 08:45,2,0.910,ACTIVE,212.61,343.85,59.970,1472301904,"201051344000917","219011344069620",29.18,19.50,0,332.73,354.67,26.9,24.1,0.208,534370.3,534370.3,5007,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301927,928940.00
08/27/2016 08:45,2,0.904,ACTIVE,212.61,344.15,59.965,1472301904,"201051344001145","219011344069620",29.60,18.70,0,333.93,355.28,27.1,24.2,0.208,539562.0,539562.0,5003,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301928,928941.00
08/27/2016 08:45,2,0.910,ACTIVE,212.61,344.45,60.012,1472301904,"201051344000651","219011344069620",29.84,18.00,0,333.63,355.28,27.5,24.7,0.212,532489.2,532489.2,4981,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301929,928942.00
08/27/2016 08:45,2,0.826,ACTIVE,210.57,342.65,59.959,1472301904,"274151322000088","219011344069620",28.09,20.70,0,332.13,353.77,23.5,20.7,0.155,761446.6,761446.6,4945,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301930,928943.00
08/27/2016 08:45,2,0.598,ACTIVE,211.48,408.48,59.949,1472301904,"274151322000068","219011344069620",37.95,23.30,0,336.34,428.01,23.1,20.4,0.146,654973.2,654973.2,5028,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301931,928944.00
08/27/2016 08:45,2,0.939,ACTIVE,212.16,342.95,59.965,1472301904,"201051344001135","219011344069620",29.32,18.70,0,332.43,354.67,27.9,25.1,0.212,528644.3,528644.3,4978,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301932,928945.00
08/27/2016 08:45,2,0.951,ACTIVE,212.16,345.66,59.981,1472301904,"201051344000594","219011344069620",29.16,19.00,0,334.24,355.88,28.1,25.2,0.212,539391.9,539391.9,4987,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301933,928946.00
08/27/2016 08:45,2,0.934,ACTIVE,212.61,343.25,59.954,1472301904,"201051344001203","219011344069620",29.22,18.70,0,333.33,356.18,27.7,24.8,0.221,536688.4,536688.4,4995,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301933,928947.00
08/27/2016 08:45,2,0.838,ACTIVE,211.03,340.25,59.959,1472301904,"274151322000054","219011344069620",28.63,21.30,0,332.13,352.87,24.2,21.5,0.155,777219.3,777219.3,4939,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301934,928948.00
08/27/2016 08:45,2,0.941,ACTIVE,212.83,344.76,59.959,1472301904,"201051344000867","219011344069620",29.36,19.30,0,333.93,356.48,28.0,25.1,0.208,526710.2,526710.2,4991,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301935,928949.00
08/27/2016 08:45,2,0.943,ACTIVE,212.38,344.15,59.965,1472301904,"201051344001093","219011344069620",29.14,19.30,0,332.43,355.28,27.9,25.0,0.208,533786.4,533786.4,5010,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301936,928950.00
08/27/2016 08:45,2,0.896,ACTIVE,212.61,345.66,59.965,1472301904,"201051344000900","219011344069620",29.62,18.30,0,334.54,356.18,26.9,24.0,0.212,543271.3,543271.3,5003,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301937,928951.00
08/27/2016 08:45,2,0.926,ACTIVE,212.83,345.36,59.965,1472301904,"201051344000648","219011344069620",29.48,18.00,0,335.74,356.78,27.7,24.8,0.212,532511.4,532511.4,4984,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301938,928952.00
08/27/2016 08:45,2,0.938,ACTIVE,212.61,345.66,59.938,1472301904,"201051344000569","219011344069620",29.34,19.00,0,335.74,356.78,27.9,25.0,0.208,543471.2,543471.2,4989,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301939,928953.00
08/27/2016 08:45,2,0.947,ACTIVE,212.83,345.36,59.959,1472301904,"201051344000983","219011344069620",29.42,19.00,0,334.84,356.48,28.2,25.3,0.221,535750.0,535750.0,4982,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301940,928954.00
08/27/2016 08:45,2,0.932,ACTIVE,212.61,345.06,59.970,1472301904,"201051344001158","219011344069620",29.08,18.30,0,334.84,356.78,27.5,24.6,0.221,527923.3,527923.3,4988,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301941,928955.00
08/27/2016 08:45,2,0.924,ACTIVE,213.06,345.96,59.965,1472301904,"201051344000576","219011344069620",29.40,18.70,0,335.14,357.68,27.6,24.7,0.208,535381.4,535381.4,4999,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301942,928956.00
08/27/2016 08:45,2,0.852,ACTIVE,211.48,340.85,59.975,1472301904,"274151322000087","219011344069620",27.87,23.30,0,330.63,353.17,24.1,21.3,0.146,749563.7,749563.7,5005,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472301943,928957.00
08/27/2016 09:00,2,1.053,ACTIVE,213.29,347.16,59.975,1472302803,"201051344000645","219011344069620",29.26,20.00,0,334.54,361.89,31.2,28.2,0.243,534885.3,534885.3,4994,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302804,928958.00
08/27/2016 09:00,2,0.957,ACTIVE,211.93,342.35,59.965,1472302803,"274151322000085","219011344069620",28.13,21.30,0,333.03,353.47,27.2,24.3,0.177,777290.8,777290.8,4939,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302805,928959.00
08/27/2016 09:00,2,1.061,ACTIVE,213.51,348.96,59.965,1472302803,"201051344000633","219011344069620",29.32,19.30,0,333.93,362.49,31.6,28.5,0.252,526404.9,526404.9,4989,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302806,928960.00
08/27/2016 09:00,2,1.066,ACTIVE,213.29,347.76,59.975,1472302803,"201051344000469","219011344069620",29.44,18.70,0,333.33,361.59,31.8,28.8,0.256,528818.8,528818.8,5004,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302807,928961.00
08/27/2016 09:00,2,1.045,ACTIVE,211.70,344.76,59.959,1472302803,"201051344000646","219011344069620",29.52,19.50,0,331.53,359.18,31.2,28.2,0.239,529692.9,529692.9,4983,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302808,928962.00
08/27/2016 09:00,2,0.979,ACTIVE,211.25,346.86,59.965,1472302803,"274151322000052","219011344069620",28.98,21.80,0,333.63,354.37,28.8,25.8,0.186,797864.7,797864.7,4939,0,0,0,L,1151911521,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302809,928963.00
08/27/2016 09:00,2,1.074,ACTIVE,212.38,345.36,59.970,1472302803,"201051344000585","219011344069620",29.52,19.80,0,333.03,359.78,32.2,29.1,0.247,539110.4,539110.4,4980,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302810,928964.00
08/27/2016 09:00,2,1.043,ACTIVE,212.16,344.15,59.970,1472302803,"201051344001230","219011344069620",29.04,19.00,0,330.93,358.58,30.8,27.8,0.239,532900.5,532900.5,5004,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302811,928965.00
08/27/2016 09:00,2,1.037,ACTIVE,212.83,345.36,59.970,1472302803,"201051344000582","219011344069620",29.30,19.30,0,333.03,360.38,30.9,27.9,0.239,525655.9,525655.9,4980,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302812,928966.00
08/27/2016 09:00,2,1.055,ACTIVE,211.93,343.85,59.965,1472302803,"201051344000955","219011344069620",29.72,19.50,0,331.23,359.18,31.8,28.8,0.252,539409.6,539409.6,4985,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302813,928967.00
08/27/2016 09:00,2,0.660,ACTIVE,211.48,409.08,59.965,1472302803,"274151322000094","219011344069620",38.09,23.00,0,336.04,430.72,25.4,22.6,0.168,654672.2,654672.2,5035,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302814,928968.00
08/27/2016 09:00,2,1.078,ACTIVE,213.06,347.16,59.928,1472302803,"201051344000579","219011344069620",30.00,19.50,0,334.54,361.59,32.8,29.7,0.252,543058.8,543058.8,4995,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302815,928969.00
08/27/2016 09:00,2,1.066,ACTIVE,211.93,344.15,59.975,1472302803,"201051344000890","219011344069620",29.72,19.80,0,332.43,359.78,32.1,29.1,0.243,536662.5,536662.5,4981,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302815,928970.00
08/27/2016 09:00,2,1.055,ACTIVE,212.38,345.06,59.991,1472302803,"201051344000438","219011344069620",29.72,19.30,0,333.03,360.69,31.8,28.8,0.252,538160.0,538160.0,4989,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302816,928971.00
08/27/2016 09:00,2,1.094,ACTIVE,212.38,345.36,59.970,1472302803,"201051344000417","219011344069620",28.59,19.50,0,332.43,359.18,31.7,28.7,0.247,529514.0,529514.0,4982,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302817,928972.00
08/27/2016 09:00,2,0.955,ACTIVE,211.70,346.26,59.970,1472302803,"274151322000083","219011344069620",28.96,21.30,0,333.93,354.07,28.0,25.1,0.190,790635.4,790635.4,4954,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302818,928973.00
08/27/2016 09:00,2,1.027,ACTIVE,212.38,349.26,59.970,1472302803,"274151322000076","219011344069620",29.50,21.80,0,334.84,355.88,30.7,27.7,0.203,843549.1,843549.1,4962,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302819,928974.00
08/27/2016 09:00,2,1.082,ACTIVE,212.83,347.16,59.970,1472302803,"201051344000868","219011344069620",29.18,19.00,0,332.43,361.29,32.0,29.0,0.247,527652.4,527652.4,4997,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302820,928975.00
08/27/2016 09:00,2,1.010,ACTIVE,211.93,348.06,59.965,1472302803,"274151322000095","219011344069620",29.26,21.30,0,333.63,354.97,29.9,27.0,0.199,835036.9,835036.9,4974,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302821,928976.00
08/27/2016 09:00,2,1.061,ACTIVE,213.06,348.96,59.912,1472302803,"201051344000988","219011344069620",28.55,19.50,0,333.63,362.79,30.7,27.7,0.243,518429.6,518429.6,5002,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302822,928977.00
08/27/2016 09:00,2,1.074,ACTIVE,212.16,343.85,59.970,1472302803,"201051344001025","219011344069620",29.28,19.50,0,332.73,360.08,31.9,28.9,0.243,537953.4,537953.4,4990,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302823,928978.00
08/27/2016 09:00,2,1.053,ACTIVE,213.06,346.86,59.970,1472302803,"201051344000458","219011344069620",29.64,20.30,0,334.24,361.29,31.6,28.6,0.256,535010.7,535010.7,4988,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302824,928979.00
08/27/2016 09:00,2,1.062,ACTIVE,213.74,348.66,59.970,1472302803,"201051344000853","219011344069620",29.48,19.80,0,335.74,362.79,31.8,28.7,0.247,534233.1,534233.1,4991,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302825,928980.00
08/27/2016 09:00,2,1.020,ACTIVE,212.38,345.96,59.996,1472302803,"201051344000685","219011344069620",29.68,19.30,0,333.03,359.78,30.7,27.7,0.252,537406.5,537406.5,5000,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302825,928981.00
08/27/2016 09:00,2,1.035,ACTIVE,212.38,345.36,59.970,1472302803,"201051344000917","219011344069620",29.42,20.30,0,331.83,359.48,30.9,27.9,0.243,534376.4,534376.4,5008,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302826,928982.00
08/27/2016 09:00,2,1.027,ACTIVE,212.38,344.76,59.965,1472302803,"201051344001145","219011344069620",29.76,19.00,0,333.33,359.78,31.0,28.0,0.239,539568.2,539568.2,5004,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302827,928983.00
08/27/2016 09:00,2,1.053,ACTIVE,212.38,345.36,59.970,1472302803,"201051344000651","219011344069620",29.50,19.00,0,332.13,360.08,31.4,28.4,0.239,532495.5,532495.5,4982,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302828,928984.00
08/27/2016 09:00,2,0.939,ACTIVE,211.25,347.76,59.954,1472302803,"274151322000088","219011344069620",28.13,21.50,0,330.93,353.17,26.8,23.9,0.177,761451.8,761451.8,4946,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302829,928985.00
08/27/2016 09:00,2,0.664,ACTIVE,212.38,415.99,59.965,1472302803,"274151322000068","219011344069620",38.74,24.00,0,336.04,432.82,26.1,23.3,0.168,654978.3,654978.3,5029,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302830,928986.00
08/27/2016 09:00,2,1.068,ACTIVE,212.16,343.85,59.970,1472302803,"201051344001135","219011344069620",29.46,19.50,0,332.43,359.48,31.9,28.9,0.243,528650.7,528650.7,4979,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302831,928987.00
08/27/2016 09:00,2,1.080,ACTIVE,212.83,347.16,59.970,1472302803,"201051344000594","219011344069620",29.44,19.50,0,332.73,361.29,32.2,29.2,0.252,539398.3,539398.3,4988,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302832,928988.00
08/27/2016 09:00,2,1.047,ACTIVE,212.38,344.15,60.002,1472302803,"201051344001203","219011344069620",29.82,19.50,0,332.73,360.99,31.7,28.7,0.252,536694.7,536694.7,4996,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302833,928989.00
08/27/2016 09:00,2,0.955,ACTIVE,211.70,342.95,59.959,1472302803,"274151322000054","219011344069620",28.49,22.30,0,333.33,353.77,27.6,24.7,0.181,777224.7,777224.7,4940,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302834,928990.00
08/27/2016 09:00,2,1.082,ACTIVE,213.29,347.16,59.986,1472302803,"201051344000867","219011344069620",29.34,19.80,0,333.33,360.99,32.2,29.2,0.243,526716.7,526716.7,4992,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302835,928991.00
08/27/2016 09:00,2,1.053,ACTIVE,212.38,345.36,59.970,1472302803,"201051344001093","219011344069620",29.70,20.00,0,332.73,360.08,31.7,28.6,0.239,533792.7,533792.7,5011,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302836,928992.00
08/27/2016 09:00,2,1.029,ACTIVE,213.06,347.76,59.970,1472302803,"201051344000900","219011344069620",29.74,19.30,0,333.63,361.59,31.0,28.0,0.247,543277.4,543277.4,5004,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302837,928993.00
08/27/2016 09:00,2,1.041,ACTIVE,213.29,347.46,59.938,1472302803,"201051344000648","219011344069620",29.84,19.00,0,334.54,361.59,31.5,28.5,0.243,532517.8,532517.8,4985,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302838,928994.00
08/27/2016 09:00,2,1.080,ACTIVE,213.29,347.76,59.970,1472302803,"201051344000569","219011344069620",29.12,19.80,0,334.54,361.89,31.9,28.9,0.247,543477.5,543477.5,4990,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302839,928995.00
08/27/2016 09:00,2,1.076,ACTIVE,213.29,347.76,59.975,1472302803,"201051344000983","219011344069620",29.56,19.80,0,334.54,361.59,32.3,29.2,0.252,535756.4,535756.4,4983,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302840,928996.00
08/27/2016 09:00,2,1.061,ACTIVE,213.29,347.76,59.986,1472302803,"201051344001158","219011344069620",29.42,19.30,0,334.24,361.89,31.6,28.6,0.252,527929.6,527929.6,4989,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302841,928997.00
08/27/2016 09:00,2,1.053,ACTIVE,213.74,348.66,59.944,1472302803,"201051344000576","219011344069620",29.48,19.30,0,334.84,362.19,31.4,28.4,0.239,535387.7,535387.7,5000,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302842,928998.00
08/27/2016 09:00,2,0.953,ACTIVE,211.70,343.55,59.965,1472302803,"274151322000087","219011344069620",28.39,24.50,0,330.33,354.07,27.4,24.5,0.164,749569.1,749569.1,5006,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472302843,928999.00
08/27/2016 09:15,2,1.549,ACTIVE,213.96,352.57,59.938,1472303703,"201051344000645","219011344069620",29.68,20.70,0,335.14,370.90,46.5,43.0,0.376,534893.6,534893.6,4995,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303704,929000.00
08/27/2016 09:15,2,1.428,ACTIVE,211.93,344.76,59.901,1472303703,"274151322000085","219011344069620",28.65,22.00,0,335.44,359.78,41.4,38.1,0.274,777298.0,777298.0,4940,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303705,929001.00
08/27/2016 09:15,2,1.555,ACTIVE,213.74,353.17,59.938,1472303703,"201051344000633","219011344069620",29.84,20.00,0,335.44,372.11,47.0,43.5,0.393,526413.2,526413.2,4990,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303706,929002.00
08/27/2016 09:15,2,1.576,ACTIVE,213.51,352.57,59.944,1472303703,"201051344000469","219011344069620",29.70,19.50,0,334.24,371.21,47.5,43.9,0.398,528827.2,528827.2,5005,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303707,929003.00
08/27/2016 09:15,2,1.537,ACTIVE,212.83,350.77,59.975,1472303703,"201051344000646","219011344069620",29.90,20.00,0,330.93,369.40,46.6,43.1,0.380,529701.1,529701.1,4984,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303707,929004.00
08/27/2016 09:15,2,1.467,ACTIVE,211.25,354.37,59.933,1472303703,"274151322000052","219011344069620",29.30,22.80,0,334.24,360.69,43.5,40.1,0.301,797872.3,797872.3,4940,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303708,929005.00
08/27/2016 09:15,2,1.561,ACTIVE,213.29,350.77,59.975,1472303703,"201051344000585","219011344069620",30.04,20.30,0,332.73,370.30,47.5,43.9,0.380,539118.9,539118.9,4981,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303709,929006.00
08/27/2016 09:15,2,1.529,ACTIVE,212.83,349.26,59.944,1472303703,"201051344001230","219011344069620",29.88,19.50,0,330.63,367.60,46.3,42.7,0.371,532908.6,532908.6,5005,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303710,929007.00
08/27/2016 09:15,2,1.531,ACTIVE,213.74,351.37,59.944,1472303703,"201051344000582","219011344069620",29.70,19.80,0,332.73,369.70,46.1,42.6,0.376,525664.0,525664.0,4981,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303711,929008.00
08/27/2016 09:15,2,1.566,ACTIVE,212.83,349.86,59.933,1472303703,"201051344000955","219011344069620",30.00,20.00,0,331.53,368.80,47.6,44.1,0.389,539418.0,539418.0,4986,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303712,929009.00
08/27/2016 09:15,2,0.988,ACTIVE,211.70,424.11,59.933,1472303703,"274151322000094","219011344069620",39.16,24.00,0,333.33,443.34,38.8,35.5,0.261,654678.8,654678.8,5036,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303713,929010.00
08/27/2016 09:15,2,1.594,ACTIVE,213.51,352.87,59.938,1472303703,"201051344000579","219011344069620",30.06,20.00,0,335.14,372.41,48.5,44.9,0.389,543067.4,543067.4,4996,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303714,929011.00
08/27/2016 09:15,2,1.584,ACTIVE,212.83,349.86,59.917,1472303703,"201051344000890","219011344069620",29.86,19.80,0,332.13,369.70,48.0,44.4,0.376,536671.0,536671.0,4982,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303715,929012.00
08/27/2016 09:15,2,1.551,ACTIVE,213.29,351.67,59.944,1472303703,"201051344000438","219011344069620",30.30,19.50,0,332.73,370.60,47.6,44.0,0.389,538168.4,538168.4,4990,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303716,929013.00
08/27/2016 09:15,2,1.584,ACTIVE,213.29,351.07,59.938,1472303703,"201051344000417","219011344069620",29.54,20.00,0,332.43,369.40,47.5,43.9,0.393,529522.4,529522.4,4983,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303716,929014.00
08/27/2016 09:15,2,1.449,ACTIVE,211.93,352.87,59.938,1472303703,"274151322000083","219011344069620",29.28,22.30,0,335.44,360.38,43.0,39.5,0.309,790642.8,790642.8,4955,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303717,929015.00
08/27/2016 09:15,2,1.553,ACTIVE,212.16,353.77,59.944,1472303703,"274151322000076","219011344069620",30.12,22.80,0,335.74,363.09,47.4,43.8,0.314,843557.3,843557.3,4963,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303718,929016.00
08/27/2016 09:15,2,1.621,ACTIVE,213.29,351.97,59.991,1472303703,"201051344000868","219011344069620",29.36,19.80,0,335.14,371.21,48.1,44.5,0.389,527660.9,527660.9,4998,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303719,929017.00
08/27/2016 09:15,2,1.533,ACTIVE,211.93,342.65,59.954,1472303703,"274151322000095","219011344069620",29.88,22.30,0,334.54,361.59,46.4,42.9,0.309,835044.9,835044.9,4975,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303720,929018.00
08/27/2016 09:15,2,0.115,ALERT,213.29,305.08,59.938,1472303703,"201051344000988","219011344069620",23.04,19.30,0,300.57,362.79,2.7,0.7,0.000,518430.2,518430.2,5003,0,0,0,L,1122011218,0,121.33,122.23,0002,18,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303722,929019.00
08/27/2016 09:15,2,1.588,ACTIVE,213.06,350.17,59.965,1472303703,"201051344001025","219011344069620",29.94,20.00,0,333.03,370.90,48.2,44.6,0.384,537961.8,537961.8,4991,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303723,929020.00
08/27/2016 09:15,2,1.594,ACTIVE,213.51,351.97,59.933,1472303703,"201051344000458","219011344069620",29.64,21.00,0,335.44,371.81,47.8,44.2,0.402,535019.1,535019.1,4989,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303724,929021.00
08/27/2016 09:15,2,1.596,ACTIVE,214.19,353.77,59.933,1472303703,"201051344000853","219011344069620",29.84,20.30,0,337.54,373.01,48.3,44.7,0.398,534241.5,534241.5,4992,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303724,929022.00
08/27/2016 09:15,2,1.568,ACTIVE,213.06,351.07,59.938,1472303703,"201051344000685","219011344069620",29.64,19.50,0,332.73,370.00,47.1,43.5,0.402,537414.7,537414.7,5001,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303726,929023.00
08/27/2016 09:15,2,1.562,ACTIVE,213.29,350.77,59.896,1472303703,"201051344000917","219011344069620",29.68,21.00,0,331.83,370.60,47.0,43.4,0.384,534384.6,534384.6,5009,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303726,929024.00
08/27/2016 09:15,2,1.545,ACTIVE,213.06,350.77,59.944,1472303703,"201051344001145","219011344069620",30.18,19.50,0,333.03,370.30,47.2,43.6,0.384,539576.4,539576.4,5005,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303727,929025.00
08/27/2016 09:15,2,1.600,ACTIVE,213.29,351.67,59.928,1472303703,"201051344000651","219011344069620",29.70,20.00,0,331.83,371.21,48.1,44.5,0.384,532503.8,532503.8,4983,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303728,929026.00
08/27/2016 09:15,2,1.465,ACTIVE,211.48,351.37,59.907,1472303703,"274151322000088","219011344069620",28.41,22.50,0,334.84,360.08,42.1,38.8,0.287,761458.9,761458.9,4947,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303729,929027.00
08/27/2016 09:15,2,1.016,ACTIVE,212.16,420.80,59.928,1472303703,"274151322000068","219011344069620",39.42,25.30,0,333.63,442.74,40.6,37.3,0.270,654985.2,654985.2,5030,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303730,929028.00
08/27/2016 09:15,2,1.613,ACTIVE,212.83,350.47,59.891,1472303703,"201051344001135","219011344069620",29.70,20.00,0,332.73,370.90,48.6,45.0,0.389,528659.2,528659.2,4980,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303731,929029.00
08/27/2016 09:15,2,1.631,ACTIVE,212.83,352.87,59.933,1472303703,"201051344000594","219011344069620",29.84,20.00,0,334.54,371.51,49.3,45.7,0.393,539406.8,539406.8,4989,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303732,929030.00
08/27/2016 09:15,2,1.623,ACTIVE,213.51,351.37,59.944,1472303703,"201051344001203","219011344069620",29.72,19.80,0,331.83,371.81,48.9,45.3,0.402,536703.1,536703.1,4997,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303733,929031.00
08/27/2016 09:15,2,1.484,ACTIVE,211.70,350.47,59.938,1472303703,"274151322000054","219011344069620",28.92,22.80,0,334.54,361.29,43.5,40.0,0.301,777232.1,777232.1,4941,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303734,929032.00
08/27/2016 09:15,2,1.643,ACTIVE,213.51,351.67,59.938,1472303703,"201051344000867","219011344069620",29.80,20.70,0,335.44,371.81,49.6,45.9,0.398,526725.2,526725.2,4993,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303735,929033.00
08/27/2016 09:15,2,1.619,ACTIVE,213.29,351.67,59.933,1472303703,"201051344001093","219011344069620",29.98,20.30,0,333.03,370.60,49.2,45.5,0.393,533801.1,533801.1,5012,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303736,929034.00
08/27/2016 09:15,2,1.629,ACTIVE,213.29,353.17,59.938,1472303703,"201051344000900","219011344069620",29.78,19.80,0,335.14,372.11,49.2,45.5,0.402,543285.7,543285.7,5005,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303737,929035.00
08/27/2016 09:15,2,1.631,ACTIVE,213.51,352.87,59.991,1472303703,"201051344000648","219011344069620",29.86,19.50,0,335.74,372.71,49.4,45.7,0.402,532526.2,532526.2,4986,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303738,929036.00
08/27/2016 09:15,2,1.656,ACTIVE,213.51,353.17,59.975,1472303703,"201051344000569","219011344069620",29.84,20.30,0,336.34,373.01,50.1,46.4,0.411,543486.0,543486.0,4991,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303739,929037.00
08/27/2016 09:15,2,1.672,ACTIVE,213.74,351.97,59.933,1472303703,"201051344000983","219011344069620",29.74,20.30,0,335.44,373.01,50.4,46.7,0.420,535765.0,535765.0,4984,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303739,929038.00
