ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 09:15,2,1.684,ACTIVE,213.74,352.57,59.996,1472303703,"201051344001158","219011344069620",29.28,19.80,0,335.74,372.71,50.0,46.3,0.407,527938.1,527938.1,4990,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303740,929039.00
08/27/2016 09:15,2,1.660,ACTIVE,213.96,353.47,59.938,1472303703,"201051344000576","219011344069620",29.74,19.50,0,336.04,373.31,50.0,46.3,0.407,535396.1,535396.1,5001,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303741,929040.00
08/27/2016 09:15,2,1.510,ACTIVE,211.70,352.27,59.954,1472303703,"274151322000087","219011344069620",28.84,26.30,0,334.84,360.38,44.1,40.7,0.283,749576.4,749576.4,5007,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472303742,929041.00
08/27/2016 09:30,2,1.732,ACTIVE,213.74,353.77,59.954,1472304603,"201051344000645","219011344069620",29.52,21.00,0,335.74,376.92,51.8,48.1,0.420,534905.1,534905.1,4996,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304604,929042.00
08/27/2016 09:30,2,1.584,ACTIVE,211.48,352.57,59.944,1472304603,"274151322000085","219011344069620",28.51,23.00,0,334.54,363.69,45.7,42.2,0.314,777308.1,777308.1,4941,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304605,929043.00
08/27/2016 09:30,2,1.744,ACTIVE,213.74,354.67,59.944,1472304603,"201051344000633","219011344069620",29.54,20.70,0,336.04,377.52,52.2,48.4,0.446,526424.8,526424.8,4991,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304606,929044.00
08/27/2016 09:30,2,1.723,ACTIVE,213.51,353.77,59.949,1472304603,"201051344000469","219011344069620",30.06,20.00,0,335.74,377.22,52.4,48.7,0.446,528838.8,528838.8,5006,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304607,929045.00
08/27/2016 09:30,2,1.719,ACTIVE,212.61,351.07,60.007,1472304603,"201051344000646","219011344069620",29.50,21.00,0,332.43,374.81,51.5,47.7,0.424,529712.5,529712.5,4985,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304607,929046.00
08/27/2016 09:30,2,1.619,ACTIVE,211.25,352.27,59.938,1472304603,"274151322000052","219011344069620",29.24,23.50,0,333.03,364.59,48.0,44.4,0.314,797882.9,797882.9,4941,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304608,929047.00
08/27/2016 09:30,2,1.752,ACTIVE,213.06,352.57,59.922,1472304603,"201051344000585","219011344069620",29.54,21.30,0,334.24,374.81,52.4,48.6,0.424,539130.5,539130.5,4982,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304609,929048.00
08/27/2016 09:30,2,1.703,ACTIVE,213.51,351.97,59.965,1472304603,"201051344000582","219011344069620",29.38,20.70,0,334.54,375.41,50.7,47.0,0.411,525675.2,525675.2,4982,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304611,929049.00
08/27/2016 09:30,2,1.748,ACTIVE,212.61,350.47,59.970,1472304603,"201051344000955","219011344069620",29.46,20.70,0,332.73,373.91,52.2,48.5,0.429,539429.6,539429.6,4987,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304612,929050.00
08/27/2016 09:30,2,1.088,ACTIVE,211.70,414.79,59.944,1472304603,"274151322000094","219011344069620",38.84,25.00,0,335.74,444.54,42.8,39.4,0.296,654688.2,654688.2,5037,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304613,929051.00
08/27/2016 09:30,2,1.754,ACTIVE,213.51,353.77,59.954,1472304603,"201051344000579","219011344069620",29.90,21.00,0,336.34,377.52,53.1,49.4,0.433,543079.3,543079.3,4997,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304614,929052.00
08/27/2016 09:30,2,1.738,ACTIVE,212.61,351.07,59.886,1472304603,"201051344000890","219011344069620",29.78,20.30,0,333.03,375.71,52.4,48.7,0.420,536682.7,536682.7,4983,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304615,929053.00
08/27/2016 09:30,2,1.703,ACTIVE,213.06,351.67,59.917,1472304603,"201051344000438","219011344069620",30.18,20.30,0,334.84,376.01,52.1,48.4,0.420,538179.9,538179.9,4991,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304616,929054.00
08/27/2016 09:30,2,1.715,ACTIVE,212.83,351.97,59.896,1472304603,"201051344000417","219011344069620",29.78,21.00,0,333.93,375.11,51.8,48.1,0.424,529533.9,529533.9,4984,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304617,929055.00
08/27/2016 09:30,2,1.588,ACTIVE,211.48,348.06,59.944,1472304603,"274151322000083","219011344069620",29.16,23.50,0,334.24,363.99,46.9,43.4,0.336,790653.2,790653.2,4956,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304618,929056.00
08/27/2016 09:30,2,1.699,ACTIVE,212.16,353.77,59.981,1472304603,"274151322000076","219011344069620",30.00,23.80,0,335.74,367.30,51.6,47.9,0.358,843568.8,843568.8,4964,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304619,929057.00
08/27/2016 09:30,2,1.764,ACTIVE,213.06,352.57,59.970,1472304603,"201051344000868","219011344069620",29.42,20.30,0,333.33,376.92,52.5,48.8,0.424,527672.6,527672.6,4999,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304620,929058.00
08/27/2016 09:30,2,1.684,ACTIVE,211.48,343.25,59.954,1472304603,"274151322000095","219011344069620",29.68,23.00,0,334.54,365.80,50.5,46.9,0.340,835056.1,835056.1,4976,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304621,929059.00
08/27/2016 09:30,2,0.115,ACTIVE,213.29,305.68,59.944,1472304603,"201051344000988","219011344069620",23.02,19.30,0,300.87,306.88,2.7,0.7,0.000,518430.3,518430.3,5005,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304622,929060.00
08/27/2016 09:30,2,1.744,ACTIVE,213.06,351.37,59.901,1472304603,"201051344001025","219011344069620",29.66,21.00,0,334.84,376.62,52.4,48.7,0.420,537973.4,537973.4,4992,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304623,929061.00
08/27/2016 09:30,2,1.734,ACTIVE,213.51,353.47,59.954,1472304603,"201051344000458","219011344069620",29.66,21.80,0,335.74,376.62,52.1,48.3,0.438,535030.6,535030.6,4990,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304624,929062.00
08/27/2016 09:30,2,1.730,ACTIVE,213.96,354.97,59.875,1472304603,"201051344000853","219011344069620",29.92,21.00,0,337.54,378.42,52.5,48.7,0.429,534253.1,534253.1,4993,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304625,929063.00
08/27/2016 09:30,2,1.693,ACTIVE,213.06,351.97,59.944,1472304603,"201051344000685","219011344069620",29.84,19.80,0,333.33,374.51,51.2,47.5,0.438,537426.0,537426.0,5002,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304626,929064.00
08/27/2016 09:30,2,1.682,ACTIVE,213.29,351.37,59.922,1472304603,"201051344000917","219011344069620",29.82,21.80,0,333.63,374.81,50.9,47.2,0.415,534395.8,534395.8,5010,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304626,929065.00
08/27/2016 09:30,2,1.691,ACTIVE,213.06,351.37,59.944,1472304603,"201051344001145","219011344069620",29.86,20.00,0,334.54,375.11,51.1,47.4,0.411,539587.7,539587.7,5006,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304627,929066.00
08/27/2016 09:30,2,1.713,ACTIVE,213.51,351.97,59.959,1472304603,"201051344000651","219011344069620",29.94,20.70,0,333.93,375.41,51.9,48.2,0.420,532515.4,532515.4,4984,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304628,929067.00
08/27/2016 09:30,2,1.574,ACTIVE,211.48,344.15,59.949,1472304603,"274151322000088","219011344069620",28.45,23.30,0,333.33,363.39,45.3,41.8,0.305,761468.9,761468.9,4948,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304629,929068.00
08/27/2016 09:30,2,1.090,ACTIVE,212.38,421.10,59.944,1472304603,"274151322000068","219011344069620",39.50,26.30,0,336.04,448.45,43.5,40.1,0.296,654994.8,654994.8,5031,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304630,929069.00
08/27/2016 09:30,2,1.738,ACTIVE,213.06,351.67,59.959,1472304603,"201051344001135","219011344069620",29.62,21.00,0,333.63,374.51,52.1,48.4,0.429,528670.7,528670.7,4981,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304631,929070.00
08/27/2016 09:30,2,1.750,ACTIVE,212.83,353.17,59.959,1472304603,"201051344000594","219011344069620",29.80,20.70,0,333.93,376.01,52.8,49.0,0.420,539418.6,539418.6,4990,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304632,929071.00
08/27/2016 09:30,2,1.730,ACTIVE,213.29,351.37,59.965,1472304603,"201051344001203","219011344069620",29.68,20.70,0,333.03,377.22,52.0,48.3,0.433,536714.7,536714.7,4998,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304633,929072.00
08/27/2016 09:30,2,1.582,ACTIVE,211.48,349.26,59.986,1472304603,"274151322000054","219011344069620",28.69,24.00,0,333.63,364.29,46.0,42.4,0.314,777242.2,777242.2,4942,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304634,929073.00
08/27/2016 09:30,2,1.723,ACTIVE,213.51,351.97,59.954,1472304603,"201051344000867","219011344069620",30.02,21.50,0,335.14,376.31,52.3,48.6,0.424,526736.9,526736.9,4994,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304635,929074.00
08/27/2016 09:30,2,1.689,ACTIVE,213.06,352.27,59.954,1472304603,"201051344001093","219011344069620",30.02,21.50,0,334.84,375.71,51.4,47.7,0.420,533812.6,533812.6,5013,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304636,929075.00
08/27/2016 09:30,2,1.711,ACTIVE,213.29,353.47,59.954,1472304603,"201051344000900","219011344069620",29.70,20.70,0,335.14,376.31,51.5,47.8,0.420,543297.2,543297.2,5006,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304636,929076.00
08/27/2016 09:30,2,1.699,ACTIVE,213.51,352.57,59.965,1472304603,"201051344000648","219011344069620",29.92,20.00,0,336.04,376.92,51.5,47.8,0.420,532537.6,532537.6,4987,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304637,929077.00
08/27/2016 09:30,2,1.730,ACTIVE,213.74,354.37,59.959,1472304603,"201051344000569","219011344069620",29.70,21.30,0,333.93,376.92,52.1,48.3,0.424,543497.6,543497.6,4992,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304638,929078.00
08/27/2016 09:30,2,1.711,ACTIVE,213.51,353.17,59.954,1472304603,"201051344000983","219011344069620",30.20,21.50,0,334.54,376.62,52.4,48.6,0.429,535776.7,535776.7,4985,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304639,929079.00
08/27/2016 09:30,2,1.727,ACTIVE,213.51,352.87,59.907,1472304603,"201051344001158","219011344069620",29.68,21.00,0,335.74,377.22,51.9,48.1,0.433,527949.6,527949.6,4991,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304640,929080.00
08/27/2016 09:30,2,1.707,ACTIVE,213.96,354.67,59.944,1472304603,"201051344000576","219011344069620",29.82,20.30,0,335.14,377.52,51.6,47.9,0.420,535407.6,535407.6,5002,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304641,929081.00
08/27/2016 09:30,2,1.576,ACTIVE,211.70,353.77,59.949,1472304603,"274151322000087","219011344069620",28.35,28.30,0,333.63,362.49,45.2,41.7,0.283,749586.5,749586.5,5008,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304642,929082.00
08/27/2016 09:30,2,1.676,ACTIVE,212.83,349.56,59.907,1472304603,"201051344001230","219011344069620",29.90,20.00,0,332.73,373.31,50.7,47.0,0.411,532920.3,532920.3,5006,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472304643,929083.00
08/27/2016 09:45,2,1.488,ACTIVE,213.29,351.37,59.986,1472305503,"201051344000645","219011344069620",28.78,21.80,0,336.34,376.62,43.4,39.9,0.354,534915.8,534915.8,4997,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305504,929084.00
08/27/2016 09:45,2,1.328,ACTIVE,211.25,350.77,59.975,1472305503,"274151322000085","219011344069620",28.31,23.80,0,334.24,362.49,38.1,34.8,0.256,777317.5,777317.5,4942,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305505,929085.00
08/27/2016 09:45,2,1.479,ACTIVE,213.06,352.57,59.986,1472305503,"201051344000633","219011344069620",29.40,21.30,0,335.14,377.52,44.0,40.6,0.367,526435.7,526435.7,4992,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305506,929086.00
08/27/2016 09:45,2,1.469,ACTIVE,212.83,350.47,59.944,1472305503,"201051344000469","219011344069620",29.76,20.70,0,335.44,376.31,44.2,40.8,0.376,528849.8,528849.8,5007,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305507,929087.00
08/27/2016 09:45,2,1.471,ACTIVE,211.70,348.66,59.996,1472305503,"201051344000646","219011344069620",29.08,21.30,0,332.73,373.91,43.4,39.9,0.354,529723.2,529723.2,4986,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305508,929088.00
08/27/2016 09:45,2,1.375,ACTIVE,211.03,345.06,59.981,1472305503,"274151322000052","219011344069620",28.94,24.50,0,333.63,363.39,40.3,37.0,0.261,797892.8,797892.8,4942,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305509,929089.00
08/27/2016 09:45,2,1.543,ACTIVE,212.38,347.46,59.996,1472305503,"201051344000585","219011344069620",27.73,21.80,0,334.24,373.91,43.7,40.3,0.354,539141.4,539141.4,4983,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305510,929090.00
08/27/2016 09:45,2,1.432,ACTIVE,211.93,346.86,59.991,1472305503,"201051344001230","219011344069620",29.52,20.30,0,331.83,372.41,42.8,39.4,0.345,532930.5,532930.5,5007,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305510,929091.00
08/27/2016 09:45,2,1.416,ACTIVE,212.83,349.26,59.996,1472305503,"201051344000582","219011344069620",29.78,21.30,0,333.93,374.21,42.8,39.4,0.349,525685.8,525685.8,4983,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305511,929092.00
08/27/2016 09:45,2,1.461,ACTIVE,211.93,347.76,59.986,1472305503,"201051344000955","219011344069620",29.78,21.30,0,332.73,373.31,44.1,40.7,0.362,539440.5,539440.5,4988,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305512,929093.00
08/27/2016 09:45,2,0.881,ACTIVE,211.25,423.50,59.986,1472305503,"274151322000094","219011344069620",40.00,25.80,0,332.73,442.44,35.4,32.3,0.230,654697.0,654697.0,5038,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305513,929094.00
08/27/2016 09:45,2,1.482,ACTIVE,212.83,349.86,59.975,1472305503,"201051344000579","219011344069620",29.98,21.50,0,335.14,376.01,45.1,41.6,0.358,543090.3,543090.3,4998,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305514,929095.00
08/27/2016 09:45,2,1.473,ACTIVE,212.16,347.46,60.002,1472305503,"201051344000890","219011344069620",29.68,20.70,0,331.83,373.61,44.3,40.8,0.349,536693.6,536693.6,4984,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305515,929096.00
08/27/2016 09:45,2,1.471,ACTIVE,212.38,349.26,59.986,1472305503,"201051344000438","219011344069620",29.60,21.00,0,333.33,374.51,44.1,40.7,0.367,538190.8,538190.8,4992,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305516,929097.00
08/27/2016 09:45,2,1.480,ACTIVE,212.16,348.36,59.986,1472305503,"201051344000417","219011344069620",29.28,21.30,0,332.13,373.61,44.0,40.5,0.362,529544.7,529544.7,4985,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305517,929098.00
08/27/2016 09:45,2,1.340,ACTIVE,211.70,344.76,59.944,1472305503,"274151322000083","219011344069620",29.04,23.80,0,333.93,363.09,39.4,36.1,0.283,790662.8,790662.8,4957,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305518,929099.00
08/27/2016 09:45,2,1.436,ACTIVE,212.61,349.86,59.981,1472305503,"274151322000076","219011344069620",29.80,24.00,0,334.84,366.10,43.3,39.9,0.292,843579.5,843579.5,4965,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305519,929100.00
08/27/2016 09:45,2,1.492,ACTIVE,213.29,351.37,59.949,1472305503,"201051344000868","219011344069620",29.44,21.00,0,333.03,376.01,44.5,41.1,0.358,527683.5,527683.5,5000,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305519,929101.00
08/27/2016 09:45,2,1.418,ACTIVE,211.93,350.17,60.007,1472305503,"274151322000095","219011344069620",29.48,23.50,0,333.03,364.59,42.4,39.0,0.283,835066.5,835066.5,4977,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305520,929102.00
08/27/2016 09:45,2,0.111,ACTIVE,213.51,305.98,59.996,1472305503,"201051344000988","219011344069620",22.86,19.80,0,300.27,306.58,2.6,0.6,0.000,518430.5,518430.5,5006,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305521,929103.00
08/27/2016 09:45,2,1.475,ACTIVE,213.06,349.26,60.034,1472305503,"201051344001025","219011344069620",29.68,21.30,0,333.93,374.81,44.3,40.8,0.354,537984.3,537984.3,4993,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305522,929104.00
08/27/2016 09:45,2,1.469,ACTIVE,213.74,350.47,59.991,1472305503,"201051344000458","219011344069620",29.48,22.30,0,332.43,377.22,43.8,40.4,0.362,535041.4,535041.4,4991,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305523,929105.00
08/27/2016 09:45,2,1.471,ACTIVE,214.19,352.57,60.034,1472305503,"201051344000853","219011344069620",29.70,21.50,0,337.84,377.52,44.2,40.8,0.358,534263.9,534263.9,4994,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305524,929106.00
08/27/2016 09:45,2,1.443,ACTIVE,213.29,350.77,60.034,1472305503,"201051344000685","219011344069620",29.30,20.30,0,332.73,374.21,42.9,39.5,0.362,537436.6,537436.6,5003,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305525,929107.00
08/27/2016 09:45,2,1.432,ACTIVE,213.29,349.86,59.986,1472305503,"201051344000917","219011344069620",29.32,22.30,0,333.03,373.91,42.5,39.1,0.340,534406.3,534406.3,5011,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305526,929108.00
08/27/2016 09:45,2,1.428,ACTIVE,213.29,349.26,60.007,1472305503,"201051344001145","219011344069620",29.64,20.70,0,334.54,374.21,42.9,39.5,0.340,539598.2,539598.2,5007,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305527,929109.00
08/27/2016 09:45,2,1.482,ACTIVE,213.51,350.17,60.023,1472305503,"201051344000651","219011344069620",29.18,21.50,0,334.54,374.81,43.8,40.4,0.354,532526.1,532526.1,4985,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305528,929110.00
08/27/2016 09:45,2,1.322,ACTIVE,211.25,351.07,60.018,1472305503,"274151322000088","219011344069620",28.19,23.80,0,333.63,361.89,37.7,34.5,0.256,761478.1,761478.1,4949,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305529,929111.00
08/27/2016 09:45,2,0.891,ACTIVE,212.61,428.31,59.991,1472305503,"274151322000068","219011344069620",40.37,27.00,0,334.54,447.85,36.5,33.3,0.239,655003.6,655003.6,5032,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305530,929112.00
08/27/2016 09:45,2,1.492,ACTIVE,213.06,349.26,59.996,1472305503,"201051344001135","219011344069620",29.12,21.50,0,333.63,373.91,44.0,40.5,0.358,528681.5,528681.5,4982,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305530,929113.00
08/27/2016 09:45,2,1.496,ACTIVE,213.29,350.77,60.012,1472305503,"201051344000594","219011344069620",29.52,21.30,0,333.63,375.71,44.8,41.3,0.358,539429.5,539429.5,4991,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305531,929114.00
08/27/2016 09:45,2,1.471,ACTIVE,213.29,349.56,59.986,1472305503,"201051344001203","219011344069620",29.58,21.30,0,334.54,374.81,44.1,40.7,0.362,536725.5,536725.5,4999,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305532,929115.00
08/27/2016 09:45,2,1.350,ACTIVE,211.70,351.07,59.996,1472305503,"274151322000054","219011344069620",28.23,24.50,0,333.33,363.09,38.6,35.3,0.261,777251.6,777251.6,4943,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305533,929116.00
08/27/2016 09:45,2,1.494,ACTIVE,213.74,350.77,59.986,1472305503,"201051344000867","219011344069620",29.54,22.00,0,334.84,374.81,44.7,41.2,0.362,526747.8,526747.8,4995,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305534,929117.00
08/27/2016 09:45,2,1.453,ACTIVE,213.29,349.86,59.991,1472305503,"201051344001093","219011344069620",29.50,21.80,0,334.24,373.91,43.4,40.0,0.340,533823.3,533823.3,5014,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305535,929118.00
08/27/2016 09:45,2,1.445,ACTIVE,213.51,351.97,59.996,1472305503,"201051344000900","219011344069620",29.92,21.30,0,335.74,375.71,43.8,40.3,0.349,543307.9,543307.9,5007,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305537,929119.00
08/27/2016 09:45,2,1.471,ACTIVE,213.96,351.07,59.996,1472305503,"201051344000648","219011344069620",29.44,21.00,0,335.44,376.62,43.9,40.4,0.367,532548.3,532548.3,4988,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305538,929120.00
08/27/2016 09:45,2,1.459,ACTIVE,213.74,351.97,59.991,1472305503,"201051344000569","219011344069620",29.96,21.80,0,336.34,376.31,44.3,40.8,0.354,543508.4,543508.4,4993,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305538,929121.00
08/27/2016 09:45,2,1.488,ACTIVE,213.51,351.37,59.944,1472305503,"201051344000983","219011344069620",29.68,21.80,0,335.14,376.01,44.8,41.3,0.362,535787.6,535787.6,4986,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305539,929122.00
08/27/2016 09:45,2,1.490,ACTIVE,213.74,351.37,59.986,1472305503,"201051344001158","219011344069620",29.22,21.30,0,335.44,376.01,44.1,40.7,0.362,527960.4,527960.4,4992,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305540,929123.00
08/27/2016 09:45,2,1.473,ACTIVE,214.19,352.87,59.986,1472305503,"201051344000576","219011344069620",29.40,21.00,0,335.44,376.92,43.9,40.4,0.354,535418.3,535418.3,5003,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305541,929124.00
08/27/2016 09:45,2,1.328,ACTIVE,211.93,349.26,59.996,1472305503,"274151322000087","219011344069620",28.37,29.50,0,333.63,361.59,38.2,35.0,0.234,749595.7,749595.7,5009,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472305542,929125.00
08/27/2016 10:00,2,1.986,ACTIVE,214.19,356.48,59.928,1472306403,"201051344000645","219011344069620",29.28,22.30,0,334.84,380.52,59.0,55.0,0.477,534927.6,534927.6,4998,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306405,929126.00
08/27/2016 10:00,2,1.814,ACTIVE,211.70,351.07,59.981,1472306403,"274151322000085","219011344069620",28.29,24.80,0,334.54,365.49,52.0,48.2,0.354,777327.8,777327.8,4943,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306406,929127.00
08/27/2016 10:00,2,1.980,ACTIVE,213.74,357.38,59.949,1472306403,"201051344000633","219011344069620",29.56,22.00,0,334.54,380.52,59.4,55.4,0.499,526447.6,526447.6,4993,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306407,929128.00
08/27/2016 10:00,2,2.018,ACTIVE,213.74,356.48,59.959,1472306403,"201051344000469","219011344069620",29.20,21.50,0,333.63,380.82,59.7,55.7,0.499,528861.7,528861.7,5008,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306408,929129.00
08/27/2016 10:00,2,1.975,ACTIVE,212.83,353.77,59.944,1472306403,"201051344000646","219011344069620",29.20,22.00,0,330.63,378.12,58.5,54.5,0.486,529735.0,529735.0,4987,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306409,929130.00
08/27/2016 10:00,2,1.857,ACTIVE,211.25,345.66,59.959,1472306403,"274151322000052","219011344069620",29.04,25.30,0,333.63,366.70,54.6,50.8,0.380,797903.7,797903.7,4943,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306410,929131.00
08/27/2016 10:00,2,2.006,ACTIVE,213.51,355.28,59.959,1472306403,"201051344000585","219011344069620",29.24,22.50,0,331.23,378.12,59.4,55.4,0.486,539153.4,539153.4,4984,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306410,929132.00
08/27/2016 10:00,2,1.938,ACTIVE,212.83,352.57,59.933,1472306403,"201051344001230","219011344069620",29.42,21.30,0,331.53,376.31,57.8,53.8,0.473,532942.0,532942.0,5008,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306411,929133.00
08/27/2016 10:00,2,1.936,ACTIVE,213.74,354.07,59.949,1472306403,"201051344000582","219011344069620",29.38,22.00,0,332.13,378.42,57.6,53.7,0.468,525697.3,525697.3,4984,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306413,929134.00
08/27/2016 10:00,2,1.969,ACTIVE,212.83,353.77,59.970,1472306403,"201051344000955","219011344069620",29.70,22.00,0,331.83,376.92,59.3,55.3,0.504,539452.4,539452.4,4989,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306413,929135.00
08/27/2016 10:00,2,1.268,ACTIVE,211.70,407.87,59.949,1472306403,"274151322000094","219011344069620",37.93,26.80,0,335.74,446.95,48.4,44.8,0.331,654706.6,654706.6,5039,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306414,929136.00
08/27/2016 10:00,2,2.008,ACTIVE,213.74,356.18,59.959,1472306403,"201051344000579","219011344069620",29.64,22.00,0,333.33,380.82,60.3,56.3,0.491,543102.5,543102.5,4999,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306415,929137.00
08/27/2016 10:00,2,1.988,ACTIVE,212.83,352.87,59.907,1472306403,"201051344000890","219011344069620",29.52,21.00,0,331.83,377.82,59.4,55.4,0.468,536705.6,536705.6,4985,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306416,929138.00
08/27/2016 10:00,2,1.965,ACTIVE,213.29,354.67,59.954,1472306403,"201051344000438","219011344069620",29.70,21.30,0,332.43,379.02,59.1,55.1,0.482,538202.7,538202.7,4993,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306417,929139.00
08/27/2016 10:00,2,1.980,ACTIVE,213.29,354.37,59.959,1472306403,"201051344000417","219011344069620",29.20,21.80,0,332.13,377.52,58.6,54.7,0.486,529556.6,529556.6,4986,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306418,929140.00
08/27/2016 10:00,2,1.824,ACTIVE,211.48,354.97,59.959,1472306403,"274151322000083","219011344069620",28.94,25.00,0,334.84,365.80,53.4,49.6,0.384,790673.5,790673.5,4958,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306419,929141.00
08/27/2016 10:00,2,1.945,ACTIVE,212.16,348.06,59.970,1472306403,"274151322000076","219011344069620",29.90,25.30,0,335.74,369.70,58.9,54.9,0.407,843591.3,843591.3,4966,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306420,929142.00
08/27/2016 10:00,2,2.012,ACTIVE,213.29,355.58,59.949,1472306403,"201051344000868","219011344069620",29.32,21.80,0,335.14,379.62,59.7,55.7,0.477,527695.6,527695.6,5001,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306421,929143.00
08/27/2016 10:00,2,1.918,ACTIVE,211.70,352.57,59.959,1472306403,"274151322000095","219011344069620",29.60,24.50,0,334.24,367.90,57.5,53.6,0.389,835078.1,835078.1,4978,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306422,929144.00
08/27/2016 10:00,2,0.111,ACTIVE,213.74,306.28,59.959,1472306403,"201051344000988","219011344069620",22.76,20.00,0,301.47,307.18,2.6,0.6,0.000,518430.7,518430.7,5007,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306422,929145.00
08/27/2016 10:00,2,1.971,ACTIVE,213.29,353.47,59.965,1472306403,"201051344001025","219011344069620",29.70,22.00,0,334.24,379.32,59.3,55.3,0.477,537996.3,537996.3,4994,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306423,929146.00
08/27/2016 10:00,2,1.988,ACTIVE,213.74,355.58,59.954,1472306403,"201051344000458","219011344069620",29.28,23.00,0,336.94,379.92,58.9,54.9,0.504,535053.3,535053.3,4992,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306424,929147.00
08/27/2016 10:00,2,1.986,ACTIVE,214.41,357.68,59.991,1472306403,"201051344000853","219011344069620",29.52,22.00,0,337.54,383.53,59.4,55.4,0.499,534275.9,534275.9,4995,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306425,929148.00
08/27/2016 10:00,2,1.928,ACTIVE,213.29,354.37,59.970,1472306403,"201051344000685","219011344069620",29.70,21.00,0,332.73,377.82,58.0,54.1,0.499,537448.2,537448.2,5004,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306426,929149.00
08/27/2016 10:00,2,1.914,ACTIVE,213.29,354.67,59.912,1472306403,"201051344000917","219011344069620",29.56,23.00,0,332.73,377.52,57.3,53.4,0.468,534417.8,534417.8,5012,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306427,929150.00
08/27/2016 10:00,2,1.932,ACTIVE,213.06,354.07,59.949,1472306403,"201051344001145","219011344069620",29.54,21.30,0,334.24,378.42,57.9,53.9,0.477,539609.9,539609.9,5008,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306428,929151.00
08/27/2016 10:00,2,1.971,ACTIVE,213.51,354.07,59.949,1472306403,"201051344000651","219011344069620",29.52,22.30,0,335.44,378.72,59.0,55.0,0.482,532538.0,532538.0,4986,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306429,929152.00
08/27/2016 10:00,2,1.795,ACTIVE,211.25,356.48,59.954,1472306403,"274151322000088","219011344069620",28.33,24.80,0,334.54,365.19,51.5,47.8,0.349,761488.4,761488.4,4950,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306430,929153.00
08/27/2016 10:00,2,1.271,ACTIVE,212.16,412.08,59.949,1472306403,"274151322000068","219011344069620",38.25,27.80,0,335.14,448.75,49.3,45.7,0.336,655013.5,655013.5,5033,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306431,929154.00
08/27/2016 10:00,2,1.992,ACTIVE,213.06,353.47,59.949,1472306403,"201051344001135","219011344069620",29.24,22.30,0,332.73,378.12,59.0,55.0,0.482,528693.4,528693.4,4983,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306431,929155.00
08/27/2016 10:00,2,1.994,ACTIVE,213.06,355.88,60.023,1472306403,"201051344000594","219011344069620",29.68,22.00,0,333.63,379.92,60.0,56.0,0.486,539441.6,539441.6,4992,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306432,929156.00
08/27/2016 10:00,2,1.998,ACTIVE,213.51,353.47,59.907,1472306403,"201051344001203","219011344069620",29.28,22.00,0,334.24,379.62,59.3,55.3,0.491,536737.5,536737.5,5000,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306433,929157.00
08/27/2016 10:00,2,1.812,ACTIVE,211.48,353.17,59.949,1472306403,"274151322000054","219011344069620",28.63,25.80,0,334.84,366.10,52.5,48.8,0.367,777262.1,777262.1,4944,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306434,929158.00
08/27/2016 10:00,2,1.996,ACTIVE,213.74,354.07,59.954,1472306403,"201051344000867","219011344069620",29.62,22.50,0,335.14,379.32,60.0,55.9,0.482,526759.9,526759.9,4996,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306435,929159.00
08/27/2016 10:00,2,1.936,ACTIVE,213.51,354.37,59.912,1472306403,"201051344001093","219011344069620",29.78,22.30,0,334.54,377.82,58.5,54.5,0.473,533835.1,533835.1,5015,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306436,929160.00
08/27/2016 10:00,2,1.992,ACTIVE,213.51,356.18,59.944,1472306403,"201051344000900","219011344069620",29.44,21.80,0,335.74,380.52,59.4,55.4,0.491,543319.9,543319.9,5008,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306437,929161.00
08/27/2016 10:00,2,1.973,ACTIVE,213.96,355.58,60.012,1472306403,"201051344000648","219011344069620",29.46,21.50,0,332.43,380.22,58.9,55.0,0.491,532560.2,532560.2,4989,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306438,929162.00
08/27/2016 10:00,2,2.004,ACTIVE,213.74,356.78,59.922,1472306403,"201051344000569","219011344069620",29.34,22.30,0,335.74,380.52,59.5,55.6,0.491,543520.5,543520.5,4994,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306439,929163.00
08/27/2016 10:00,2,2.002,ACTIVE,213.96,355.88,59.981,1472306403,"201051344000983","219011344069620",29.60,22.50,0,336.34,380.52,60.0,56.0,0.504,535799.8,535799.8,4987,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306440,929164.00
08/27/2016 10:00,2,1.977,ACTIVE,213.96,355.88,59.949,1472306403,"201051344001158","219011344069620",29.66,22.00,0,335.14,380.52,59.4,55.4,0.499,527972.3,527972.3,4993,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306440,929165.00
08/27/2016 10:00,2,1.996,ACTIVE,214.19,357.08,59.949,1472306403,"201051344000576","219011344069620",29.28,21.50,0,336.34,382.93,59.2,55.2,0.491,535430.2,535430.2,5004,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306441,929166.00
08/27/2016 10:00,2,1.812,ACTIVE,211.93,353.47,59.975,1472306403,"274151322000087","219011344069620",28.31,31.00,0,334.24,364.29,52.0,48.3,0.327,749606.1,749606.1,5010,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472306442,929167.00
08/27/2016 10:15,2,2.807,ACTIVE,215.09,349.56,59.970,1472307304,"201051344000645","219011344069620",29.04,24.30,0,318.61,397.05,82.5,77.7,0.380,534943.4,534943.4,4999,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307305,929168.00
08/27/2016 10:15,2,2.592,ACTIVE,212.16,360.08,59.996,1472307304,"274151322000085","219011344069620",28.13,26.00,0,329.13,377.82,73.8,69.4,0.504,777341.8,777341.8,4944,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307306,929169.00
08/27/2016 10:15,2,2.805,ACTIVE,214.87,351.07,59.954,1472307304,"201051344000633","219011344069620",29.36,23.80,0,318.91,395.25,83.5,78.7,0.393,526463.5,526463.5,4994,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307307,929170.00
08/27/2016 10:15,2,2.805,ACTIVE,214.87,350.17,59.965,1472307304,"201051344000469","219011344069620",29.70,22.80,0,315.60,395.85,84.4,79.5,0.407,528877.7,528877.7,5009,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307308,929171.00
08/27/2016 10:15,2,2.789,ACTIVE,213.51,347.76,59.970,1472307304,"201051344000646","219011344069620",29.42,24.00,0,318.91,390.74,83.2,78.3,0.380,529750.7,529750.7,4988,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307309,929172.00
08/27/2016 10:15,2,2.676,ACTIVE,211.70,356.78,59.928,1472307304,"274151322000052","219011344069620",29.18,27.00,0,329.73,378.72,79.2,74.5,0.548,797918.5,797918.5,4944,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307310,929173.00
08/27/2016 10:15,2,2.855,ACTIVE,214.41,347.76,59.944,1472307304,"201051344000585","219011344069620",29.42,24.30,0,320.11,390.44,85.0,80.2,0.393,539169.3,539169.3,4985,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307311,929174.00
08/27/2016 10:15,2,2.824,ACTIVE,213.74,346.56,59.928,1472307304,"201051344001230","219011344069620",29.50,22.80,0,319.81,388.94,84.4,79.6,0.393,532957.6,532957.6,5009,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307312,929175.00
08/27/2016 10:15,2,2.809,ACTIVE,214.64,347.76,59.970,1472307304,"201051344000582","219011344069620",29.56,23.50,0,334.84,391.64,84.1,79.3,0.389,525712.8,525712.8,4985,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307312,929176.00
08/27/2016 10:15,2,2.881,ACTIVE,213.74,347.46,59.981,1472307304,"201051344000955","219011344069620",29.78,23.80,0,317.10,389.84,86.9,82.0,0.411,539468.4,539468.4,4990,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307313,929177.00
08/27/2016 10:15,2,1.812,ACTIVE,212.16,437.33,59.975,1472307304,"274151322000094","219011344069620",39.68,28.00,0,393.15,460.47,72.6,68.1,0.499,654719.7,654719.7,5040,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307314,929178.00
08/27/2016 10:15,2,2.938,ACTIVE,215.09,349.86,59.959,1472307304,"201051344000579","219011344069620",29.66,24.00,0,319.21,395.55,88.2,83.2,0.411,543118.8,543118.8,5000,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307315,929179.00
08/27/2016 10:15,2,2.885,ACTIVE,213.96,346.86,59.996,1472307304,"201051344000890","219011344069620",29.64,23.50,0,318.91,391.04,86.6,81.7,0.393,536721.6,536721.6,4986,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307316,929180.00
08/27/2016 10:15,2,2.867,ACTIVE,214.19,347.76,59.986,1472307304,"201051344000438","219011344069620",29.82,23.30,0,317.70,391.34,86.6,81.7,0.411,538218.7,538218.7,4994,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307317,929181.00
08/27/2016 10:15,2,2.844,ACTIVE,213.96,348.06,59.965,1472307304,"201051344000417","219011344069620",29.44,23.50,0,317.40,390.44,84.9,80.0,0.393,529572.4,529572.4,4987,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307319,929182.00
