ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 10:15,2,2.629,ACTIVE,211.70,360.08,59.970,1472307304,"274151322000083","219011344069620",29.16,26.50,0,327.32,377.82,77.6,73.0,0.570,790688.0,790688.0,4959,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307320,929183.00
08/27/2016 10:15,2,2.818,ACTIVE,212.61,348.96,59.959,1472307304,"274151322000076","219011344069620",29.76,27.50,0,330.03,379.32,84.9,80.1,0.331,843607.3,843607.3,4967,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307321,929184.00
08/27/2016 10:15,2,2.826,ACTIVE,214.41,349.86,59.975,1472307304,"201051344000868","219011344069620",29.10,23.00,0,318.61,391.04,83.3,78.5,0.384,527711.7,527711.7,5002,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307322,929185.00
08/27/2016 10:15,2,2.705,ACTIVE,211.93,347.46,59.965,1472307304,"274151322000095","219011344069620",29.72,26.80,0,330.03,377.82,81.4,76.6,0.305,835093.7,835093.7,4979,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307323,929186.00
08/27/2016 10:15,2,0.109,ACTIVE,214.64,305.38,59.975,1472307304,"201051344000988","219011344069620",22.94,21.30,0,301.17,312.89,2.6,0.6,0.000,518430.8,518430.8,5008,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307324,929187.00
08/27/2016 10:15,2,2.742,ACTIVE,213.96,346.56,59.959,1472307304,"201051344001025","219011344069620",29.54,24.30,0,317.40,391.34,82.0,77.2,0.367,538012.3,538012.3,4995,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307324,929188.00
08/27/2016 10:15,2,2.711,ACTIVE,214.87,349.26,59.970,1472307304,"201051344000458","219011344069620",29.62,25.30,0,317.70,394.95,81.3,76.6,0.384,535069.2,535069.2,4993,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307325,929189.00
08/27/2016 10:15,2,2.717,ACTIVE,215.32,351.07,59.975,1472307304,"201051344000853","219011344069620",29.60,24.30,0,324.02,397.35,81.5,76.7,0.380,534292.0,534292.0,4996,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307326,929190.00
08/27/2016 10:15,2,2.672,ACTIVE,213.74,347.76,59.949,1472307304,"201051344000685","219011344069620",29.62,22.50,0,317.10,391.04,80.3,75.5,0.389,537464.0,537464.0,5005,0,0,0,L,1122011218,0,123.36,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307327,929191.00
08/27/2016 10:15,2,2.621,ACTIVE,214.19,347.46,59.965,1472307304,"201051344000917","219011344069620",29.66,24.80,0,333.63,389.84,78.8,74.1,0.376,534433.4,534433.4,5013,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307328,929192.00
08/27/2016 10:15,2,2.648,ACTIVE,213.74,346.86,59.970,1472307304,"201051344001145","219011344069620",29.56,22.50,0,319.21,390.44,79.3,74.6,0.362,539625.6,539625.6,5009,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307329,929193.00
08/27/2016 10:15,2,2.729,ACTIVE,214.19,348.06,59.975,1472307304,"201051344000651","219011344069620",29.10,24.30,0,317.40,391.34,80.5,75.7,0.367,532554.0,532554.0,4987,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307330,929194.00
08/27/2016 10:15,2,2.510,ACTIVE,211.70,361.89,59.970,1472307304,"274151322000088","219011344069620",28.33,26.30,0,328.52,377.82,72.0,67.6,0.491,761502.5,761502.5,4951,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307331,929195.00
08/27/2016 10:15,2,1.729,ACTIVE,212.61,415.69,59.959,1472307304,"274151322000068","219011344069620",38.63,29.00,0,394.05,463.18,67.8,63.5,0.460,655026.8,655026.8,5034,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307332,929196.00
08/27/2016 10:15,2,2.703,ACTIVE,213.74,346.86,59.970,1472307304,"201051344001135","219011344069620",29.30,24.50,0,317.70,390.74,80.3,75.6,0.367,528709.4,528709.4,4984,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307333,929197.00
08/27/2016 10:15,2,2.736,ACTIVE,213.96,347.76,59.970,1472307304,"201051344000594","219011344069620",29.40,24.00,0,317.40,392.25,81.5,76.8,0.371,539457.9,539457.9,4993,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307334,929198.00
08/27/2016 10:15,2,2.701,ACTIVE,214.19,346.86,59.928,1472307304,"201051344001203","219011344069620",29.42,24.00,0,318.30,392.55,80.6,75.8,0.376,536753.5,536753.5,5001,0,0,0,L,1122011218,0,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307334,929199.00
08/27/2016 10:15,2,2.492,ACTIVE,211.93,361.59,59.991,1472307304,"274151322000054","219011344069620",28.71,27.30,0,327.92,378.72,72.4,67.9,0.491,777276.5,777276.5,4945,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307335,929200.00
08/27/2016 10:15,2,2.697,ACTIVE,214.41,348.36,59.928,1472307304,"201051344000867","219011344069620",29.44,24.50,0,317.70,391.34,80.5,75.8,0.362,526776.1,526776.1,4997,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307336,929201.00
08/27/2016 10:15,2,2.641,ACTIVE,213.96,347.76,59.996,1472307304,"201051344001093","219011344069620",29.62,24.00,0,317.10,391.64,79.2,74.6,0.371,533851.0,533851.0,5016,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307337,929202.00
08/27/2016 10:15,2,2.662,ACTIVE,214.19,348.36,59.944,1472307304,"201051344000900","219011344069620",29.66,24.00,0,318.61,394.95,80.0,75.3,0.367,543336.0,543336.0,5009,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307338,929203.00
08/27/2016 10:15,2,2.617,ACTIVE,214.64,348.96,60.012,1472307304,"201051344000648","219011344069620",29.72,23.50,0,316.50,396.15,78.8,74.1,0.362,532576.1,532576.1,4990,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307339,929204.00
08/27/2016 10:15,2,2.633,ACTIVE,214.64,348.96,59.965,1472307304,"201051344000569","219011344069620",29.72,24.50,0,318.91,395.25,79.3,74.6,0.371,543536.5,543536.5,4995,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307340,929205.00
08/27/2016 10:15,2,2.688,ACTIVE,214.64,348.96,59.970,1472307304,"201051344000983","219011344069620",29.36,24.50,0,319.81,395.55,79.9,75.2,0.371,535816.0,535816.0,4988,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307341,929206.00
08/27/2016 10:15,2,2.699,ACTIVE,214.64,348.66,59.970,1472307304,"201051344001158","219011344069620",29.10,24.00,0,319.21,397.05,79.7,75.0,0.371,527988.4,527988.4,4994,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307342,929207.00
08/27/2016 10:15,2,2.631,ACTIVE,214.87,350.47,59.965,1472307304,"201051344000576","219011344069620",29.62,23.30,0,318.00,396.45,78.9,74.2,0.367,535446.2,535446.2,5005,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307343,929208.00
08/27/2016 10:15,2,2.455,ACTIVE,211.93,359.78,59.965,1472307304,"274151322000087","219011344069620",28.37,33.50,0,329.73,376.92,70.5,66.1,0.460,749620.2,749620.2,5011,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472307344,929209.00
08/27/2016 10:30,2,3.564,ALERT,216.00,352.27,59.975,1472308203,"201051344000645","219011344069620",28.45,27.50,0,304.48,415.99,102.8,97.3,0.482,534974.6,534974.6,5000,0,0,0,L,1122011218,0,123.14,123.14,0002,24,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308205,929210.00
08/27/2016 10:30,2,3.482,ACTIVE,213.06,348.36,59.981,1472308203,"274151322000085","219011344069620",27.37,32.00,0,331.83,387.74,96.5,91.3,0.367,777369.6,777369.6,4945,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308206,929211.00
08/27/2016 10:30,2,3.506,ACTIVE,215.77,354.07,59.996,1472308203,"201051344000633","219011344069620",28.27,27.30,0,318.91,412.98,100.4,95.0,0.482,526494.8,526494.8,4995,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308207,929212.00
08/27/2016 10:30,2,3.707,ACTIVE,216.22,354.67,59.981,1472308203,"201051344000469","219011344069620",28.25,26.80,0,316.50,418.70,106.2,100.6,0.513,528909.3,528909.3,5010,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308208,929213.00
08/27/2016 10:30,2,4.271,ACTIVE,214.87,353.77,59.975,1472308203,"201051344000646","219011344069620",28.35,28.00,0,317.70,413.29,122.7,116.5,0.588,529781.6,529781.6,4989,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308209,929214.00
08/27/2016 10:30,2,4.545,ACTIVE,213.06,348.96,59.970,1472308203,"274151322000052","219011344069620",27.63,33.00,0,329.13,390.74,127.4,121.0,0.499,797947.8,797947.8,4945,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308210,929215.00
08/27/2016 10:30,2,4.684,ACTIVE,216.45,356.18,60.002,1472308203,"201051344000585","219011344069620",28.67,28.30,0,317.40,409.98,136.2,129.5,0.636,539200.3,539200.3,4986,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308211,929216.00
08/27/2016 10:30,2,4.982,ACTIVE,215.32,354.67,59.970,1472308203,"201051344001230","219011344069620",28.41,26.80,0,318.91,413.59,143.3,136.4,0.663,532988.6,532988.6,5010,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308212,929217.00
08/27/2016 10:30,2,4.871,ACTIVE,216.67,357.98,60.018,1472308203,"201051344000582","219011344069620",28.51,27.00,0,318.30,412.38,140.6,133.8,0.645,525743.6,525743.6,4986,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308213,929218.00
08/27/2016 10:30,2,4.850,ACTIVE,215.54,356.18,59.981,1472308203,"201051344000955","219011344069620",28.77,27.50,0,316.80,414.19,141.4,134.5,0.663,539499.9,539499.9,4991,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308214,929219.00
08/27/2016 10:30,2,3.033,ACTIVE,213.29,414.19,59.965,1472308203,"274151322000094","219011344069620",38.80,34.30,0,392.25,462.28,118.7,112.7,0.460,654746.4,654746.4,5041,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308215,929220.00
08/27/2016 10:30,2,4.725,ACTIVE,217.35,359.18,60.002,1472308203,"201051344000579","219011344069620",29.00,27.50,0,319.21,419.00,138.8,132.0,0.645,543150.6,543150.6,5001,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308216,929221.00
08/27/2016 10:30,2,4.762,ACTIVE,215.32,354.07,59.975,1472308203,"201051344000890","219011344069620",28.37,27.30,0,318.00,412.98,136.8,130.1,0.623,536753.0,536753.0,4987,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308216,929222.00
08/27/2016 10:30,2,4.631,ACTIVE,215.77,357.08,59.975,1472308203,"201051344000438","219011344069620",28.71,27.30,0,315.30,413.89,134.5,127.9,0.628,538250.2,538250.2,4995,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308217,929223.00
08/27/2016 10:30,2,4.396,ACTIVE,215.32,354.37,59.970,1472308203,"201051344000417","219011344069620",28.57,27.80,0,316.20,411.78,127.2,120.8,0.601,529603.3,529603.3,4988,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308218,929224.00
08/27/2016 10:30,2,4.254,ACTIVE,212.83,348.06,60.002,1472308203,"274151322000083","219011344069620",28.13,33.00,0,330.93,388.94,121.2,115.1,0.499,790716.8,790716.8,4960,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308219,929225.00
08/27/2016 10:30,2,4.412,ACTIVE,213.74,349.26,59.954,1472308203,"274151322000076","219011344069620",28.86,34.30,0,329.13,395.25,128.8,122.4,0.504,843639.1,843639.1,4968,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308220,929226.00
08/27/2016 10:30,2,4.104,ACTIVE,215.54,355.58,59.965,1472308203,"201051344000868","219011344069620",28.29,27.00,0,318.00,412.08,117.6,111.5,0.539,527743.3,527743.3,5003,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308221,929227.00
08/27/2016 10:30,2,3.998,ACTIVE,212.61,349.26,59.970,1472308203,"274151322000095","219011344069620",28.75,33.30,0,329.43,392.25,116.5,110.5,0.446,835124.9,835124.9,4980,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308222,929228.00
08/27/2016 10:30,2,0.107,ACTIVE,215.77,306.58,59.938,1472308203,"201051344000988","219011344069620",22.50,22.30,0,300.57,312.89,2.5,0.5,0.000,518430.9,518430.9,5009,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308223,929229.00
08/27/2016 10:30,2,3.725,ACTIVE,215.09,351.67,59.928,1472308203,"201051344001025","219011344069620",28.29,28.80,0,316.20,412.08,106.7,101.1,0.486,538043.8,538043.8,4996,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308224,929230.00
08/27/2016 10:30,2,3.588,ALERT,216.00,352.27,59.965,1472308203,"201051344000458","219011344069620",28.31,28.50,0,305.08,417.49,102.9,97.4,0.495,535100.6,535100.6,4994,0,0,0,L,1122011218,0,123.14,123.14,0002,24,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308226,929231.00
08/27/2016 10:30,2,3.488,ACTIVE,216.45,353.77,59.991,1472308203,"201051344000853","219011344069620",28.49,27.50,0,320.71,417.49,100.6,95.2,0.473,534323.6,534323.6,4997,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308227,929232.00
08/27/2016 10:30,2,3.406,ACTIVE,214.19,350.77,59.986,1472308203,"201051344000685","219011344069620",28.37,26.30,0,315.30,413.59,97.9,92.6,0.486,537495.3,537495.3,5006,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308227,929233.00
08/27/2016 10:30,2,3.250,ACTIVE,214.64,349.56,59.970,1472308203,"201051344000917","219011344069620",28.43,29.00,0,320.71,410.28,93.5,88.3,0.438,534464.2,534464.2,5014,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308229,929234.00
08/27/2016 10:30,2,3.162,ACTIVE,214.19,348.36,59.981,1472308203,"201051344001145","219011344069620",28.35,26.50,0,318.91,413.59,90.8,85.7,0.420,539656.6,539656.6,5010,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308229,929235.00
08/27/2016 10:30,2,3.162,ACTIVE,214.87,349.86,59.970,1472308203,"201051344000651","219011344069620",28.55,28.50,0,317.40,412.08,91.3,86.2,0.415,532585.5,532585.5,4988,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308230,929236.00
08/27/2016 10:30,2,2.990,ACTIVE,212.38,350.77,59.970,1472308203,"274151322000088","219011344069620",27.02,32.40,0,330.93,388.34,81.8,77.0,0.305,761530.7,761530.7,4952,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308231,929237.00
08/27/2016 10:30,2,1.936,ACTIVE,213.06,425.61,59.991,1472308203,"274151322000068","219011344069620",39.36,35.20,0,393.45,466.79,76.9,72.3,0.539,655053.8,655053.8,5035,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308232,929238.00
08/27/2016 10:30,2,3.072,ACTIVE,214.19,348.36,59.959,1472308203,"201051344001135","219011344069620",28.19,28.00,0,316.80,412.98,87.8,82.8,0.415,528740.7,528740.7,4985,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308233,929239.00
08/27/2016 10:30,2,3.158,ACTIVE,214.41,350.47,59.981,1472308203,"201051344000594","219011344069620",28.69,27.80,0,317.40,414.79,91.8,86.6,0.424,539489.8,539489.8,4994,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308234,929240.00
08/27/2016 10:30,2,3.164,ACTIVE,214.64,348.06,59.922,1472308203,"201051344001203","219011344069620",28.03,28.00,0,316.20,412.98,89.9,84.8,0.424,536785.3,536785.3,5002,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308235,929241.00
08/27/2016 10:30,2,2.928,ACTIVE,212.38,343.25,59.959,1472308203,"274151322000054","219011344069620",27.23,32.80,0,331.53,389.84,80.8,76.0,0.309,777304.9,777304.9,4946,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308236,929242.00
08/27/2016 10:30,2,3.057,ACTIVE,215.09,349.26,59.965,1472308203,"201051344000867","219011344069620",28.13,28.30,0,318.91,411.78,87.1,82.1,0.398,526807.8,526807.8,4998,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308237,929243.00
08/27/2016 10:30,2,2.959,ACTIVE,214.41,348.96,60.007,1472308203,"201051344001093","219011344069620",28.47,28.00,0,318.61,411.18,85.3,80.4,0.389,533882.5,533882.5,5017,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308238,929244.00
08/27/2016 10:30,2,3.004,ACTIVE,215.09,351.07,59.965,1472308203,"201051344000900","219011344069620",28.69,27.00,0,316.50,414.49,87.3,82.3,0.402,543367.9,543367.9,5010,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308239,929245.00
08/27/2016 10:30,2,2.971,ACTIVE,215.32,349.56,59.981,1472308203,"201051344000648","219011344069620",28.77,26.50,0,316.50,417.49,86.5,81.6,0.402,532607.5,532607.5,4991,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308241,929246.00
08/27/2016 10:30,2,3.029,ACTIVE,215.09,351.07,59.928,1472308203,"201051344000569","219011344069620",28.59,28.30,0,317.70,416.59,87.8,82.8,0.411,543568.0,543568.0,4996,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308241,929247.00
08/27/2016 10:30,2,3.025,ACTIVE,215.32,350.17,59.996,1472308203,"201051344000983","219011344069620",28.90,28.30,0,317.40,417.49,88.5,83.5,0.415,535847.7,535847.7,4989,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308242,929248.00
08/27/2016 10:30,2,3.068,ACTIVE,215.32,350.77,59.944,1472308203,"201051344001158","219011344069620",27.91,27.80,0,318.91,419.00,86.8,81.8,0.407,528020.0,528020.0,4995,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308243,929249.00
08/27/2016 10:30,2,2.984,ACTIVE,215.54,351.67,59.970,1472308203,"201051344000576","219011344069620",28.78,27.00,0,319.21,417.79,87.1,82.1,0.407,535477.7,535477.7,5006,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308244,929250.00
08/27/2016 10:30,2,2.678,ACTIVE,212.61,348.36,59.965,1472308203,"274151322000087","219011344069620",27.02,41.50,0,330.03,387.14,73.2,68.8,0.491,749648.2,749648.2,5012,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472308245,929251.00
08/27/2016 10:45,2,6.436,ACTIVE,218.71,364.29,59.975,1472309103,"201051344000645","219011344069620",27.91,31.50,0,320.41,412.08,181.8,173.6,0.822,535011.7,535011.7,5002,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309104,929252.00
08/27/2016 10:45,2,6.035,ACTIVE,213.74,355.88,59.965,1472309103,"274151322000085","219011344069620",26.26,36.30,0,329.73,384.13,160.4,152.9,0.619,777402.4,777402.4,4946,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309105,929253.00
08/27/2016 10:45,2,6.340,ACTIVE,217.80,363.99,59.965,1472309103,"201051344000633","219011344069620",28.41,30.80,0,319.81,407.87,182.3,174.0,0.862,526532.0,526532.0,4996,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309106,929254.00
08/27/2016 10:45,2,6.461,ACTIVE,218.71,365.19,59.938,1472309103,"201051344000469","219011344069620",28.01,30.50,0,318.30,412.98,183.3,175.0,0.862,528946.6,528946.6,5011,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309107,929255.00
08/27/2016 10:45,2,6.416,ACTIVE,216.45,361.29,59.965,1472309103,"201051344000646","219011344069620",28.01,31.50,0,315.30,408.78,182.0,173.7,0.844,529818.3,529818.3,4990,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309108,929256.00
08/27/2016 10:45,2,6.191,ACTIVE,213.74,366.40,59.959,1472309103,"274151322000052","219011344069620",27.89,38.80,0,327.32,387.44,174.6,166.6,0.676,797982.8,797982.8,4946,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309109,929257.00
08/27/2016 10:45,2,6.498,ACTIVE,217.80,363.39,59.954,1472309103,"201051344000585","219011344069620",28.15,32.20,0,318.91,405.77,185.2,176.8,0.866,539237.1,539237.1,4987,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309110,929258.00
08/27/2016 10:45,2,6.441,ACTIVE,216.45,360.69,59.981,1472309103,"201051344001230","219011344069620",28.49,30.00,0,318.91,408.78,185.8,177.4,0.857,533025.3,533025.3,5011,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309111,929259.00
08/27/2016 10:45,2,6.424,ACTIVE,218.03,363.39,59.965,1472309103,"201051344000582","219011344069620",28.41,31.50,0,316.20,407.57,184.8,176.4,0.862,525780.0,525780.0,4987,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309112,929260.00
08/27/2016 10:45,2,6.578,ACTIVE,216.67,360.99,59.970,1472309103,"201051344000955","219011344069620",28.39,32.00,0,318.91,409.98,189.1,180.6,0.888,539537.3,539537.3,4992,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309113,929261.00
08/27/2016 10:45,2,4.225,ACTIVE,213.74,426.51,59.959,1472309103,"274151322000094","219011344069620",38.49,38.80,0,390.14,461.98,165.2,157.5,0.645,654778.5,654778.5,5042,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309114,929262.00
08/27/2016 10:45,2,6.498,ACTIVE,219.16,367.00,59.981,1472309103,"201051344000579","219011344069620",29.00,31.50,0,321.01,413.59,190.7,182.2,0.884,543188.3,543188.3,5002,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309114,929263.00
08/27/2016 10:45,2,6.596,ACTIVE,216.67,360.69,60.002,1472309103,"201051344000890","219011344069620",28.29,30.50,0,318.91,408.78,188.9,180.4,0.853,536790.2,536790.2,4988,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309115,929264.00
08/27/2016 10:45,2,6.564,ACTIVE,217.35,363.39,60.023,1472309103,"201051344000438","219011344069620",28.53,29.80,0,317.40,408.48,189.6,181.0,0.888,538287.5,538287.5,4996,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309116,929265.00
08/27/2016 10:45,2,6.508,ACTIVE,216.90,362.19,60.012,1472309103,"201051344000417","219011344069620",28.27,31.50,0,317.40,407.87,186.2,177.8,0.879,529639.9,529639.9,4989,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309117,929266.00
08/27/2016 10:45,2,6.227,ACTIVE,213.74,350.77,59.996,1472309103,"274151322000083","219011344069620",27.85,38.20,0,329.43,385.63,175.6,167.5,0.716,790751.2,790751.2,4961,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309118,929267.00
08/27/2016 10:45,2,6.721,ACTIVE,214.41,355.28,59.970,1472309103,"274151322000076","219011344069620",28.33,39.80,0,329.73,393.45,192.8,184.2,0.747,843677.0,843677.0,4969,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309119,929268.00
08/27/2016 10:45,2,6.680,ACTIVE,217.58,363.69,59.981,1472309103,"201051344000868","219011344069620",28.03,30.30,0,317.70,407.57,189.6,181.1,0.857,527780.7,527780.7,5004,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309120,929269.00
08/27/2016 10:45,2,6.607,ACTIVE,213.51,368.20,59.965,1472309103,"274151322000095","219011344069620",28.43,38.00,0,329.13,389.24,190.1,181.5,0.725,835162.2,835162.2,4981,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309121,929270.00
08/27/2016 10:45,2,0.104,ACTIVE,218.71,310.49,59.965,1472309103,"201051344000988","219011344069620",22.78,24.30,0,301.17,313.20,2.4,0.4,0.000,518431.0,518431.0,5010,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309122,929271.00
08/27/2016 10:45,2,6.682,ACTIVE,217.58,363.09,59.975,1472309103,"201051344001025","219011344069620",27.99,33.00,0,319.21,407.57,189.4,180.9,0.849,538081.1,538081.1,4997,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309123,929272.00
08/27/2016 10:45,2,6.590,ACTIVE,218.71,364.89,59.949,1472309103,"201051344000458","219011344069620",28.59,32.40,0,318.61,412.38,190.8,182.2,0.902,535138.0,535138.0,4996,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309123,929273.00
08/27/2016 10:45,2,6.660,ACTIVE,219.39,367.00,59.959,1472309103,"201051344000853","219011344069620",28.25,31.30,0,324.02,412.68,190.4,181.9,0.888,534361.1,534361.1,4998,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309124,929274.00
08/27/2016 10:45,2,6.645,ACTIVE,216.45,361.89,59.959,1472309103,"201051344000685","219011344069620",28.33,29.30,0,316.50,408.78,190.6,182.0,0.910,537532.6,537532.6,5007,0,0,0,L,1122011218,0,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309125,929275.00
08/27/2016 10:45,2,6.564,ACTIVE,217.58,361.29,59.981,1472309103,"201051344000917","219011344069620",28.11,32.80,0,320.41,406.37,186.7,178.3,0.879,534500.8,534500.8,5015,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309126,929276.00
08/27/2016 10:45,2,6.471,ACTIVE,216.67,361.59,59.975,1472309103,"201051344001145","219011344069620",28.88,30.30,0,320.11,407.57,189.2,180.7,0.866,539693.6,539693.6,5011,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309127,929277.00
08/27/2016 10:45,2,6.725,ACTIVE,218.26,363.09,59.975,1472309103,"201051344000651","219011344069620",27.97,32.40,0,316.20,407.27,190.4,181.9,0.866,532622.9,532622.9,4989,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309128,929278.00
08/27/2016 10:45,2,6.336,ACTIVE,213.51,371.81,59.965,1472309103,"274151322000088","219011344069620",26.48,36.80,0,329.43,385.33,169.9,162.0,0.645,761564.2,761564.2,4953,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309129,929279.00
08/27/2016 10:45,2,4.205,ACTIVE,214.64,435.83,59.970,1472309103,"274151322000068","219011344069620",39.08,39.30,0,391.34,455.97,167.4,159.7,0.645,655086.2,655086.2,5036,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309130,929280.00
08/27/2016 10:45,2,6.500,ACTIVE,217.58,361.59,59.986,1472309103,"201051344001135","219011344069620",28.71,31.30,0,317.70,407.87,188.9,180.4,0.866,528778.0,528778.0,4986,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309131,929281.00
08/27/2016 10:45,2,6.746,ACTIVE,217.13,364.59,60.002,1472309103,"201051344000594","219011344069620",28.33,31.30,0,317.10,409.38,193.6,184.9,0.884,539527.9,539527.9,4995,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309131,929282.00
08/27/2016 10:45,2,6.648,ACTIVE,218.03,363.99,59.975,1472309103,"201051344001203","219011344069620",28.39,32.20,0,319.21,407.87,191.1,182.6,0.888,536823.0,536823.0,5003,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309132,929283.00
08/27/2016 10:45,2,6.340,ACTIVE,213.74,365.49,59.975,1472309103,"274151322000054","219011344069620",26.60,38.20,0,327.92,386.53,170.6,162.7,0.650,777338.8,777338.8,4947,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309133,929284.00
08/27/2016 10:45,2,6.645,ACTIVE,218.03,363.39,59.986,1472309103,"201051344000867","219011344069620",28.19,32.40,0,319.21,406.97,189.7,181.1,0.866,526845.5,526845.5,4999,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309134,929285.00
08/27/2016 10:45,2,6.516,ACTIVE,217.80,363.69,60.018,1472309103,"201051344001093","219011344069620",28.19,31.80,0,318.30,407.27,186.0,177.6,0.853,533919.9,533919.9,5018,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309135,929286.00
08/27/2016 10:45,2,6.715,ACTIVE,218.48,366.70,60.007,1472309103,"201051344000900","219011344069620",28.27,31.00,0,319.51,413.59,192.2,183.6,0.862,543406.2,543406.2,5011,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309136,929287.00
08/27/2016 10:45,2,6.602,ACTIVE,218.71,365.49,59.975,1472309103,"201051344000648","219011344069620",28.05,30.30,0,317.70,412.38,187.5,179.0,0.866,532645.0,532645.0,4992,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309137,929288.00
08/27/2016 10:45,2,6.605,ACTIVE,218.71,367.00,59.949,1472309103,"201051344000569","219011344069620",28.03,31.80,0,317.40,410.88,187.6,179.1,0.866,543605.8,543605.8,4997,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309138,929289.00
08/27/2016 10:45,2,6.602,ACTIVE,218.93,366.10,59.975,1472309103,"201051344000983","219011344069620",28.17,32.20,0,318.00,411.78,188.3,179.8,0.879,535885.6,535885.6,4990,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309139,929290.00
08/27/2016 10:45,2,6.574,ACTIVE,218.93,365.49,59.949,1472309103,"201051344001158","219011344069620",28.09,31.80,0,318.30,413.29,186.9,178.5,0.866,528057.6,528057.6,4996,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309140,929291.00
08/27/2016 10:45,2,6.471,ACTIVE,218.93,366.40,59.991,1472309103,"201051344000576","219011344069620",28.29,30.50,0,320.41,412.68,185.4,177.1,0.862,535515.5,535515.5,5007,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309141,929292.00
08/27/2016 10:45,2,6.195,ACTIVE,213.96,357.38,59.970,1472309103,"274151322000087","219011344069620",26.30,47.80,0,331.53,382.93,164.9,157.3,0.601,749681.5,749681.5,5013,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472309142,929293.00
08/27/2016 11:00,2,7.355,ACTIVE,220.06,367.30,59.996,1472310004,"201051344000645","219011344069620",27.71,35.20,0,339.04,417.19,206.5,197.4,0.937,535056.8,535056.8,5003,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310005,929294.00
08/27/2016 11:00,2,7.367,ACTIVE,214.64,377.22,59.986,1472310004,"274151322000085","219011344069620",25.19,41.00,0,330.93,388.04,188.0,179.5,0.720,777441.9,777441.9,4947,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310006,929295.00
08/27/2016 11:00,2,7.744,ACTIVE,219.39,370.60,59.938,1472310004,"201051344000633","219011344069620",27.87,35.20,0,336.34,417.79,218.5,209.0,1.021,526577.4,526577.4,4997,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310007,929296.00
08/27/2016 11:00,2,7.703,ACTIVE,220.52,371.81,59.981,1472310004,"201051344000469","219011344069620",27.83,32.80,0,337.54,418.70,216.9,207.4,1.030,528991.9,528991.9,5012,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310008,929297.00
08/27/2016 11:00,2,7.695,ACTIVE,217.58,367.00,59.991,1472310004,"201051344000646","219011344069620",27.77,34.80,0,333.63,412.68,216.4,207.0,0.999,529863.2,529863.2,4991,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310009,929298.00
08/27/2016 11:00,2,7.391,ACTIVE,214.64,354.07,60.007,1472310004,"274151322000052","219011344069620",27.51,44.00,0,330.03,395.85,205.8,196.7,0.809,798025.6,798025.6,4947,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310010,929299.00
08/27/2016 11:00,2,7.611,ACTIVE,219.39,367.60,59.965,1472310004,"201051344000585","219011344069620",28.05,35.00,0,335.14,411.18,216.2,206.8,0.990,539282.0,539282.0,4988,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310011,929300.00
08/27/2016 11:00,2,7.730,ACTIVE,217.58,367.30,59.981,1472310004,"201051344001230","219011344069620",27.85,32.60,0,332.73,412.98,217.9,208.4,0.999,533070.2,533070.2,5012,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310012,929301.00
08/27/2016 11:00,2,7.592,ACTIVE,219.39,369.10,59.981,1472310004,"201051344000582","219011344069620",28.09,34.30,0,334.54,412.68,215.9,206.5,0.977,525824.6,525824.6,4988,0,0,0,L,1122011218,0,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310012,929302.00
08/27/2016 11:00,2,7.686,ACTIVE,218.03,364.59,59.986,1472310004,"201051344000955","219011344069620",28.29,34.80,0,333.93,412.98,220.2,210.6,1.039,539582.9,539582.9,4993,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310013,929303.00
08/27/2016 11:00,2,5.021,ACTIVE,214.19,410.28,59.975,1472310004,"274151322000094","219011344069620",37.91,42.00,0,386.83,455.06,193.0,184.3,0.751,654818.3,654818.3,5043,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310014,929304.00
08/27/2016 11:00,2,7.127,ACTIVE,220.06,371.51,59.981,1472310004,"201051344000579","219011344069620",28.98,34.00,0,338.14,419.90,209.3,200.1,0.968,543234.6,543234.6,5003,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310015,929305.00
08/27/2016 11:00,2,7.684,ACTIVE,217.58,364.89,59.938,1472310004,"201051344000890","219011344069620",28.01,33.00,0,334.54,413.59,218.0,208.5,0.977,536835.5,536835.5,4989,0,0,0,L,1122011218,0,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310016,929306.00
08/27/2016 11:00,2,7.701,ACTIVE,218.48,367.90,59.991,1472310004,"201051344000438","219011344069620",28.13,33.00,0,335.14,413.59,219.2,209.6,1.021,538333.0,538333.0,4997,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310017,929307.00
08/27/2016 11:00,2,7.684,ACTIVE,218.03,367.30,59.981,1472310004,"201051344000417","219011344069620",27.53,34.30,0,333.93,412.38,214.3,204.9,0.981,529684.4,529684.4,4990,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310018,929308.00
08/27/2016 11:00,2,7.297,ACTIVE,213.96,374.51,59.986,1472310004,"274151322000083","219011344069620",27.45,44.00,0,330.93,391.04,202.8,193.8,0.818,790793.4,790793.4,4962,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310019,929309.00
08/27/2016 11:00,2,7.814,ACTIVE,215.32,362.19,60.018,1472310004,"274151322000076","219011344069620",27.99,44.80,0,332.73,400.66,221.4,211.7,0.857,843723.3,843723.3,4970,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310020,929310.00
08/27/2016 11:00,2,7.883,ACTIVE,219.16,368.80,59.986,1472310004,"201051344000868","219011344069620",27.35,33.80,0,335.44,417.19,218.3,208.7,0.972,527826.0,527826.0,5005,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310021,929311.00
08/27/2016 11:00,2,7.705,ACTIVE,214.19,360.38,59.975,1472310004,"274151322000095","219011344069620",27.79,43.40,0,330.33,394.65,216.3,206.9,0.822,835207.9,835207.9,4982,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310021,929312.00
08/27/2016 11:00,2,0.098,ACTIVE,220.29,313.80,59.981,1472310004,"201051344000988","219011344069620",22.72,26.00,0,301.47,314.70,2.2,0.2,0.000,518431.1,518431.1,5011,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310022,929313.00
08/27/2016 11:00,2,7.807,ACTIVE,218.93,365.49,59.996,1472310004,"201051344001025","219011344069620",27.59,36.30,0,334.54,412.68,218.1,208.6,0.977,538126.3,538126.3,4998,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310023,929314.00
08/27/2016 11:00,2,7.863,ACTIVE,220.74,373.31,59.991,1472310004,"201051344000458","219011344069620",27.63,35.40,0,338.74,419.00,219.9,210.4,1.003,535183.7,535183.7,4997,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310024,929315.00
08/27/2016 11:00,2,7.777,ACTIVE,220.97,372.71,59.975,1472310004,"201051344000853","219011344069620",27.81,33.80,0,339.04,417.79,218.9,209.4,1.008,534406.5,534406.5,4999,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310025,929316.00
08/27/2016 11:00,2,7.658,ACTIVE,217.58,365.19,59.975,1472310004,"201051344000685","219011344069620",28.41,32.20,0,334.54,413.29,220.2,210.6,1.043,537578.2,537578.2,5008,0,0,0,L,1122011218,0,125.40,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310026,929317.00
08/27/2016 11:00,2,7.609,ACTIVE,218.93,368.50,59.981,1472310004,"201051344000917","219011344069620",28.09,36.00,0,319.51,411.78,216.6,207.1,1.008,534545.4,534545.4,5016,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310027,929318.00
08/27/2016 11:00,2,7.658,ACTIVE,218.03,366.10,59.981,1472310004,"201051344001145","219011344069620",28.23,32.60,0,335.44,413.29,219.0,209.4,1.008,539738.8,539738.8,5012,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310028,929319.00
08/27/2016 11:00,2,7.730,ACTIVE,219.61,368.20,59.970,1472310004,"201051344000651","219011344069620",27.97,35.40,0,336.04,413.59,219.0,209.5,0.990,532668.3,532668.3,4990,0,0,0,L,1122011218,0,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310029,929320.00
08/27/2016 11:00,2,7.408,ACTIVE,214.41,367.30,59.986,1472310004,"274151322000088","219011344069620",25.56,41.00,0,330.63,388.94,191.7,183.1,0.716,761604.5,761604.5,4954,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310030,929321.00
08/27/2016 11:00,2,5.037,ACTIVE,215.32,411.78,59.970,1472310004,"274151322000068","219011344069620",37.83,43.40,0,387.74,455.06,192.8,184.2,0.747,655126.0,655126.0,5037,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310031,929322.00
08/27/2016 11:00,2,7.688,ACTIVE,218.93,365.80,59.975,1472310004,"201051344001135","219011344069620",27.85,35.60,0,334.54,412.38,216.7,207.2,0.990,528823.1,528823.1,4987,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310032,929323.00
08/27/2016 11:00,2,7.848,ACTIVE,218.71,369.40,59.981,1472310004,"201051344000594","219011344069620",28.29,34.00,0,334.54,415.09,224.9,215.1,1.021,539574.3,539574.3,4996,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310032,929324.00
08/27/2016 11:00,2,7.859,ACTIVE,219.16,369.10,59.981,1472310004,"201051344001203","219011344069620",27.77,35.00,0,336.04,413.29,221.1,211.4,1.030,536868.8,536868.8,5004,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310033,929325.00
