ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 11:00,2,7.318,ACTIVE,214.64,355.28,59.981,1472310004,"274151322000054","219011344069620",26.08,43.00,0,331.83,390.44,193.3,184.7,0.742,777379.2,777379.2,4948,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310034,929326.00
08/27/2016 11:00,2,7.816,ACTIVE,219.39,369.10,60.018,1472310004,"201051344000867","219011344069620",27.83,36.30,0,336.04,417.49,220.2,210.6,0.994,526891.0,526891.0,5000,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310035,929327.00
08/27/2016 11:00,2,7.734,ACTIVE,219.16,367.90,59.981,1472310004,"201051344001093","219011344069620",28.01,35.20,0,317.70,412.98,219.5,209.9,0.999,533965.0,533965.0,5019,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310036,929328.00
08/27/2016 11:00,2,7.918,ACTIVE,220.29,371.81,59.986,1472310004,"201051344000900","219011344069620",27.91,33.80,0,336.94,420.20,223.7,214.0,0.999,543452.4,543452.4,5012,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310037,929329.00
08/27/2016 11:00,2,7.812,ACTIVE,220.06,370.60,59.981,1472310004,"201051344000648","219011344069620",27.81,34.30,0,338.14,419.90,219.9,210.4,1.016,532690.4,532690.4,4993,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310038,929330.00
08/27/2016 11:00,2,7.836,ACTIVE,220.52,372.41,59.986,1472310004,"201051344000569","219011344069620",27.71,34.30,0,336.64,418.70,219.9,210.4,1.016,543651.1,543651.1,4998,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310039,929331.00
08/27/2016 11:00,2,7.822,ACTIVE,220.74,372.41,59.986,1472310004,"201051344000983","219011344069620",27.95,35.60,0,337.84,419.60,221.4,211.8,1.008,535931.3,535931.3,4991,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310040,929332.00
08/27/2016 11:00,2,7.838,ACTIVE,220.97,369.10,59.986,1472310004,"201051344001158","219011344069620",27.87,35.00,0,338.44,419.00,221.3,211.7,1.012,528102.9,528102.9,4997,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310041,929333.00
08/27/2016 11:00,2,7.779,ACTIVE,220.74,372.71,59.986,1472310004,"201051344000576","219011344069620",27.75,35.20,0,338.14,419.00,218.7,209.1,0.990,535560.9,535560.9,5008,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310042,929334.00
08/27/2016 11:00,2,7.432,ACTIVE,214.64,371.21,59.996,1472310004,"274151322000087","219011344069620",25.56,53.80,0,330.33,387.74,192.5,183.9,0.720,749721.2,749721.2,5014,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310043,929335.00
08/27/2016 11:15,2,7.031,ACTIVE,219.16,366.70,59.965,1472310904,"201051344000645","219011344069620",26.94,38.20,0,339.34,419.00,191.8,183.2,0.871,535103.0,535103.0,5004,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310905,929336.00
08/27/2016 11:15,2,6.623,ACTIVE,214.41,369.40,59.954,1472310904,"274151322000085","219011344069620",24.83,44.50,0,330.63,391.64,166.6,158.9,0.632,777481.7,777481.7,4948,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310906,929337.00
08/27/2016 11:15,2,6.857,ACTIVE,218.48,366.10,59.965,1472310904,"201051344000633","219011344069620",27.69,38.00,0,337.54,419.90,192.3,183.7,0.910,526624.0,526624.0,4998,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310906,929338.00
08/27/2016 11:15,2,6.961,ACTIVE,219.61,367.90,59.965,1472310904,"201051344000469","219011344069620",27.25,35.20,0,338.44,419.90,192.1,183.5,0.902,529038.3,529038.3,5013,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310907,929339.00
08/27/2016 11:15,2,6.857,ACTIVE,217.35,364.59,59.965,1472310904,"201051344000646","219011344069620",27.57,37.00,0,334.24,416.59,191.4,182.8,0.897,529909.0,529909.0,4992,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310908,929340.00
08/27/2016 11:15,2,6.672,ACTIVE,214.41,373.01,59.959,1472310904,"274151322000052","219011344069620",26.96,46.60,0,328.22,397.35,182.0,173.7,0.712,798069.1,798069.1,4948,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310909,929341.00
08/27/2016 11:15,2,6.861,ACTIVE,218.48,364.89,59.965,1472310904,"201051344000585","219011344069620",27.47,38.20,0,334.84,415.39,190.8,182.3,0.884,539327.8,539327.8,4989,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310910,929342.00
08/27/2016 11:15,2,6.775,ACTIVE,216.90,363.99,59.965,1472310904,"201051344001230","219011344069620",27.89,35.20,0,334.54,416.59,191.4,182.8,0.879,533116.1,533116.1,5013,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310911,929343.00
08/27/2016 11:15,2,6.723,ACTIVE,218.48,363.39,59.996,1472310904,"201051344000582","219011344069620",27.87,36.50,0,334.84,416.89,189.7,181.2,0.866,525870.1,525870.1,4989,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310912,929344.00
08/27/2016 11:15,2,6.955,ACTIVE,217.35,361.89,59.986,1472310904,"201051344000955","219011344069620",27.47,36.80,0,335.14,415.39,193.5,184.9,0.910,539629.3,539629.3,4994,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310913,929345.00
08/27/2016 11:15,2,4.385,ACTIVE,214.41,427.41,59.959,1472310904,"274151322000094","219011344069620",37.87,45.00,0,388.04,454.16,168.2,160.4,0.650,654858.5,654858.5,5044,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310914,929346.00
08/27/2016 11:15,2,6.910,ACTIVE,219.84,367.90,59.938,1472310904,"201051344000579","219011344069620",27.91,35.60,0,338.74,422.00,195.4,186.6,0.902,543282.0,543282.0,5004,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310915,929347.00
08/27/2016 11:15,2,6.893,ACTIVE,217.35,364.29,59.922,1472310904,"201051344000890","219011344069620",27.67,35.20,0,334.84,416.89,193.1,184.5,0.884,536881.5,536881.5,4990,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310916,929348.00
08/27/2016 11:15,2,6.982,ACTIVE,218.03,364.29,59.965,1472310904,"201051344000438","219011344069620",27.79,35.40,0,335.44,415.99,196.5,187.7,0.924,538379.4,538379.4,4998,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310917,929349.00
08/27/2016 11:15,2,6.893,ACTIVE,217.80,364.89,59.949,1472310904,"201051344000417","219011344069620",27.67,36.80,0,334.24,414.79,193.0,184.4,0.910,529729.7,529729.7,4991,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310918,929350.00
08/27/2016 11:15,2,6.734,ACTIVE,213.96,374.81,59.933,1472310904,"274151322000083","219011344069620",26.96,46.00,0,327.02,392.85,183.8,175.5,0.751,790836.2,790836.2,4963,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310919,929351.00
08/27/2016 11:15,2,7.141,ACTIVE,215.32,353.77,59.996,1472310904,"274151322000076","219011344069620",27.61,47.80,0,336.04,401.86,199.7,190.8,0.778,843769.9,843769.9,4971,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310920,929352.00
08/27/2016 11:15,2,7.080,ACTIVE,218.48,366.40,60.007,1472310904,"201051344000868","219011344069620",27.23,36.00,0,336.64,418.70,195.3,186.6,0.879,527872.2,527872.2,5006,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310921,929353.00
08/27/2016 11:15,2,7.025,ACTIVE,213.96,370.60,59.949,1472310904,"274151322000095","219011344069620",27.59,46.40,0,330.63,396.75,196.3,187.5,0.756,835253.9,835253.9,4983,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310921,929354.00
08/27/2016 11:15,2,0.096,ACTIVE,219.61,311.99,59.959,1472310904,"201051344000988","219011344069620",22.30,27.50,0,303.88,315.00,2.2,0.2,0.000,518431.1,518431.1,5012,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310922,929355.00
08/27/2016 11:15,2,6.898,ACTIVE,218.48,364.89,59.986,1472310904,"201051344001025","219011344069620",27.65,39.50,0,335.44,416.29,193.0,184.3,0.862,538172.4,538172.4,4999,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310923,929356.00
08/27/2016 11:15,2,6.906,ACTIVE,219.39,367.00,59.959,1472310904,"201051344000458","219011344069620",27.81,38.80,0,338.74,419.90,194.4,185.7,0.915,535230.2,535230.2,4998,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310924,929357.00
08/27/2016 11:15,2,6.887,ACTIVE,220.06,367.90,59.959,1472310904,"201051344000853","219011344069620",27.69,36.30,0,339.95,419.30,193.2,184.5,0.897,534452.7,534452.7,5000,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310925,929358.00
08/27/2016 11:15,2,6.895,ACTIVE,217.35,363.39,59.986,1472310904,"201051344000685","219011344069620",27.71,33.80,0,335.74,415.99,193.5,184.9,0.910,537624.5,537624.5,5009,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310926,929359.00
08/27/2016 11:15,2,6.775,ACTIVE,218.48,363.69,59.970,1472310904,"201051344000917","219011344069620",27.55,38.20,0,334.84,414.79,189.0,180.5,0.871,534590.9,534590.9,5017,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310927,929360.00
08/27/2016 11:15,2,6.705,ACTIVE,217.35,364.89,59.954,1472310904,"201051344001145","219011344069620",28.21,34.80,0,318.00,415.39,191.6,183.0,0.849,539784.8,539784.8,5013,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310928,929361.00
08/27/2016 11:15,2,6.885,ACTIVE,218.93,365.49,59.959,1472310904,"201051344000651","219011344069620",27.51,38.40,0,335.74,419.30,191.8,183.2,0.871,532714.3,532714.3,4991,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310929,929362.00
08/27/2016 11:15,2,6.555,ACTIVE,214.19,372.41,59.965,1472310904,"274151322000088","219011344069620",25.60,43.80,0,327.92,391.64,169.7,161.9,0.650,761644.6,761644.6,4955,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310930,929363.00
08/27/2016 11:15,2,4.496,ACTIVE,215.32,424.41,59.949,1472310904,"274151322000068","219011344069620",37.65,46.00,0,383.83,457.47,170.7,162.8,0.658,655166.1,655166.1,5038,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310931,929364.00
08/27/2016 11:15,2,6.916,ACTIVE,218.26,363.09,59.965,1472310904,"201051344001135","219011344069620",27.57,38.40,0,335.14,415.39,193.0,184.3,0.893,528868.9,528868.9,4988,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310932,929365.00
08/27/2016 11:15,2,7.045,ACTIVE,217.80,366.70,59.965,1472310904,"201051344000594","219011344069620",27.73,37.00,0,334.54,416.29,197.9,189.1,0.902,539621.6,539621.6,4997,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310932,929366.00
08/27/2016 11:15,2,7.105,ACTIVE,218.93,364.29,59.970,1472310904,"201051344001203","219011344069620",27.19,38.00,0,336.64,416.59,195.7,186.9,0.915,536915.2,536915.2,5005,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310933,929367.00
08/27/2016 11:15,2,6.672,ACTIVE,214.64,357.68,59.954,1472310904,"274151322000054","219011344069620",25.56,46.40,0,328.52,391.64,172.5,164.5,0.658,777419.6,777419.6,4949,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310934,929368.00
08/27/2016 11:15,2,7.049,ACTIVE,218.71,365.19,59.970,1472310904,"201051344000867","219011344069620",27.35,38.60,0,336.34,418.70,195.2,186.5,0.888,526937.3,526937.3,5001,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310935,929369.00
08/27/2016 11:15,2,6.939,ACTIVE,218.71,365.49,59.938,1472310904,"201051344001093","219011344069620",27.69,37.00,0,335.14,415.09,194.6,185.9,0.888,534010.8,534010.8,5020,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310936,929370.00
08/27/2016 11:15,2,7.154,ACTIVE,219.16,367.30,59.954,1472310904,"201051344000900","219011344069620",27.61,36.80,0,338.14,420.50,200.1,191.2,0.897,543499.2,543499.2,5013,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310937,929371.00
08/27/2016 11:15,2,6.928,ACTIVE,219.39,366.70,59.965,1472310904,"201051344000648","219011344069620",27.99,36.30,0,338.74,420.20,196.2,187.5,0.906,532736.4,532736.4,4994,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310938,929372.00
08/27/2016 11:15,2,7.066,ACTIVE,219.61,366.40,59.959,1472310904,"201051344000569","219011344069620",27.53,36.80,0,338.44,419.90,196.9,188.2,0.910,543696.9,543696.9,4999,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310939,929373.00
08/27/2016 11:15,2,7.158,ACTIVE,219.84,367.60,59.965,1472310904,"201051344000983","219011344069620",27.45,38.20,0,337.54,420.50,199.0,190.1,0.919,535977.5,535977.5,4992,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310940,929374.00
08/27/2016 11:15,2,7.150,ACTIVE,219.84,367.30,59.954,1472310904,"201051344001158","219011344069620",27.21,36.50,0,337.84,420.20,197.0,188.2,0.910,528148.9,528148.9,4998,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310941,929375.00
08/27/2016 11:15,2,7.205,ACTIVE,219.84,369.70,59.981,1472310904,"201051344000576","219011344069620",27.23,37.30,0,338.74,419.30,198.7,189.9,0.919,535606.7,535606.7,5009,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310942,929376.00
08/27/2016 11:15,2,6.771,ACTIVE,214.64,373.01,59.954,1472310904,"274151322000087","219011344069620",25.21,57.30,0,330.03,389.84,172.8,164.9,0.645,749760.8,749760.8,5015,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472310942,929377.00
08/27/2016 11:30,2,7.455,ACTIVE,219.61,367.00,59.986,1472311803,"201051344000645","219011344069620",26.76,39.50,0,339.34,414.19,201.9,192.9,0.919,535151.1,535151.1,5005,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311804,929378.00
08/27/2016 11:30,2,6.939,ACTIVE,214.41,372.41,59.965,1472311803,"274151322000085","219011344069620",24.67,48.30,0,337.54,385.63,173.4,165.4,0.667,777523.0,777523.0,4949,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311805,929379.00
08/27/2016 11:30,2,7.348,ACTIVE,218.71,367.30,59.959,1472311803,"201051344000633","219011344069620",27.19,40.00,0,339.04,412.98,202.4,193.4,0.955,526672.0,526672.0,4999,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311806,929380.00
08/27/2016 11:30,2,7.428,ACTIVE,219.84,367.30,59.970,1472311803,"201051344000469","219011344069620",26.86,37.80,0,342.65,415.99,202.0,193.0,0.950,529086.4,529086.4,5014,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311807,929381.00
08/27/2016 11:30,2,7.232,ACTIVE,217.58,364.89,59.928,1472311803,"201051344000646","219011344069620",27.39,40.20,0,335.74,409.68,200.7,191.8,0.937,529956.6,529956.6,4993,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311808,929382.00
08/27/2016 11:30,2,7.039,ACTIVE,214.41,354.37,59.949,1472311803,"274151322000052","219011344069620",26.66,50.20,0,333.63,392.85,189.8,181.3,0.742,798114.4,798114.4,4949,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311809,929383.00
08/27/2016 11:30,2,7.287,ACTIVE,218.93,365.49,59.965,1472311803,"201051344000585","219011344069620",27.15,40.80,0,335.14,407.57,200.6,191.7,0.924,539375.5,539375.5,4990,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311810,929384.00
08/27/2016 11:30,2,7.283,ACTIVE,217.13,363.39,59.959,1472311803,"201051344001230","219011344069620",27.21,37.80,0,336.64,409.38,200.7,191.8,0.919,533163.7,533163.7,5014,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311811,929385.00
08/27/2016 11:30,2,7.232,ACTIVE,218.93,366.70,59.970,1472311803,"201051344000582","219011344069620",27.21,39.50,0,335.74,408.78,199.2,190.4,0.906,525917.3,525917.3,4990,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311811,929386.00
08/27/2016 11:30,2,7.301,ACTIVE,217.58,365.19,59.965,1472311803,"201051344000955","219011344069620",27.31,39.80,0,336.94,409.38,201.9,192.9,0.955,539677.3,539677.3,4995,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311812,929387.00
08/27/2016 11:30,2,4.752,ACTIVE,214.41,416.29,59.944,1472311803,"274151322000094","219011344069620",36.86,48.80,0,381.73,446.05,177.5,169.4,0.689,654900.6,654900.6,5045,0,0,0,L,1151911521,0,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311813,929388.00
08/27/2016 11:30,2,7.277,ACTIVE,219.61,368.20,59.965,1472311803,"201051344000579","219011344069620",27.83,39.30,0,342.65,415.39,205.2,196.2,0.941,543330.7,543330.7,5005,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311814,929389.00
08/27/2016 11:30,2,7.244,ACTIVE,217.35,362.19,59.965,1472311803,"201051344000890","219011344069620",27.43,38.00,0,336.34,409.38,201.2,192.3,0.906,536929.3,536929.3,4991,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311815,929390.00
08/27/2016 11:30,2,7.332,ACTIVE,218.26,365.80,59.928,1472311803,"201051344000438","219011344069620",27.17,38.60,0,333.33,411.78,201.8,192.9,0.941,538427.4,538427.4,4999,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311816,929391.00
08/27/2016 11:30,2,7.168,ACTIVE,217.80,363.99,59.975,1472311803,"201051344000417","219011344069620",27.29,40.20,0,336.04,408.48,197.9,189.1,0.941,529776.7,529776.7,4992,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311817,929392.00
08/27/2016 11:30,2,6.920,ACTIVE,213.96,362.19,59.954,1472311803,"274151322000083","219011344069620",26.78,49.80,0,332.13,388.04,187.6,179.1,0.760,790880.8,790880.8,4964,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311818,929393.00
08/27/2016 11:30,2,7.416,ACTIVE,215.09,358.88,59.944,1472311803,"274151322000076","219011344069620",27.23,50.40,0,337.84,397.35,204.5,195.5,0.791,843818.6,843818.6,4972,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311819,929394.00
08/27/2016 11:30,2,7.436,ACTIVE,218.71,366.70,59.986,1472311803,"201051344000868","219011344069620",26.74,38.60,0,336.34,412.38,201.3,192.4,0.906,527920.2,527920.2,5007,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311820,929395.00
08/27/2016 11:30,2,7.391,ACTIVE,214.19,351.07,59.959,1472311803,"274151322000095","219011344069620",27.04,50.00,0,330.93,391.64,202.3,193.3,0.756,835302.0,835302.0,4984,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311821,929396.00
08/27/2016 11:30,2,0.092,ACTIVE,220.06,312.29,59.959,1472311803,"201051344000988","219011344069620",22.19,29.30,0,307.48,314.10,2.1,0.1,0.000,518431.2,518431.2,5013,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311822,929397.00
08/27/2016 11:30,2,7.361,ACTIVE,218.48,362.79,59.959,1472311803,"201051344001025","219011344069620",27.04,42.50,0,336.34,409.08,201.4,192.5,0.902,538220.3,538220.3,5000,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311823,929398.00
08/27/2016 11:30,2,7.352,ACTIVE,220.06,368.80,59.959,1472311803,"201051344000458","219011344069620",27.35,40.00,0,339.04,415.99,203.5,194.5,0.959,535278.6,535278.6,4999,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311823,929399.00
08/27/2016 11:30,2,7.273,ACTIVE,220.52,372.11,59.954,1472311803,"201051344000853","219011344069620",27.59,39.30,0,342.05,415.09,203.3,194.3,0.937,534501.1,534501.1,5001,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311824,929400.00
08/27/2016 11:30,2,7.283,ACTIVE,217.35,365.19,59.949,1472311803,"201051344000685","219011344069620",27.55,36.30,0,336.04,409.98,203.1,194.1,0.959,537672.8,537672.8,5010,0,0,0,L,1122011218,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311825,929401.00
08/27/2016 11:30,2,7.236,ACTIVE,218.48,364.59,59.965,1472311803,"201051344000917","219011344069620",27.27,40.40,0,329.13,408.18,199.9,191.0,0.937,534638.2,534638.2,5018,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311826,929402.00
08/27/2016 11:30,2,7.229,ACTIVE,217.58,364.89,59.981,1472311803,"201051344001145","219011344069620",27.71,37.30,0,336.04,409.38,202.8,193.8,0.928,539832.8,539832.8,5014,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311827,929403.00
08/27/2016 11:30,2,7.350,ACTIVE,218.93,366.10,59.917,1472311803,"201051344000651","219011344069620",27.08,40.80,0,336.34,409.08,201.5,192.6,0.910,532762.2,532762.2,4992,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311828,929404.00
08/27/2016 11:30,2,6.953,ACTIVE,214.41,372.41,59.959,1472311803,"274151322000088","219011344069620",24.95,47.30,0,333.03,388.04,175.7,167.6,0.663,761686.5,761686.5,4956,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311829,929405.00
08/27/2016 11:30,2,4.678,ACTIVE,215.32,422.60,59.954,1472311803,"274151322000068","219011344069620",37.57,47.50,0,382.33,446.05,177.6,169.5,0.685,655208.3,655208.3,5039,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311830,929406.00
08/27/2016 11:30,2,7.260,ACTIVE,218.48,361.29,59.954,1472311803,"201051344001135","219011344069620",27.29,40.20,0,336.04,408.18,200.6,191.7,0.897,528916.6,528916.6,4989,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311831,929407.00
08/27/2016 11:30,2,7.383,ACTIVE,218.03,367.60,59.944,1472311803,"201051344000594","219011344069620",27.41,39.80,0,335.44,410.58,204.9,195.8,0.924,539670.3,539670.3,4998,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311832,929408.00
08/27/2016 11:30,2,7.400,ACTIVE,218.71,364.89,59.949,1472311803,"201051344001203","219011344069620",27.08,40.80,0,336.64,409.68,202.8,193.8,0.941,536963.5,536963.5,5006,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311833,929409.00
08/27/2016 11:30,2,6.904,ACTIVE,214.41,371.51,59.944,1472311803,"274151322000054","219011344069620",25.25,50.00,0,333.63,387.44,176.5,168.4,0.676,777461.7,777461.7,4950,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311834,929410.00
08/27/2016 11:30,2,7.387,ACTIVE,218.93,366.70,59.949,1472311803,"201051344000867","219011344069620",27.04,41.30,0,336.94,409.38,202.3,193.3,0.919,526985.4,526985.4,5002,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311835,929411.00
08/27/2016 11:30,2,7.168,ACTIVE,218.71,366.40,59.954,1472311803,"201051344001093","219011344069620",27.55,39.80,0,334.54,408.78,200.0,191.1,0.919,534058.5,534058.5,5021,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311835,929412.00
08/27/2016 11:30,2,7.514,ACTIVE,219.39,369.40,59.933,1472311803,"201051344000900","219011344069620",27.06,39.00,0,323.72,427.41,205.8,196.8,0.919,543548.3,543548.3,5014,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311836,929413.00
08/27/2016 11:30,2,7.338,ACTIVE,219.61,366.70,59.954,1472311803,"201051344000648","219011344069620",27.12,38.20,0,342.95,415.69,201.4,192.5,0.928,532784.4,532784.4,4995,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311837,929414.00
08/27/2016 11:30,2,7.213,ACTIVE,219.84,366.70,59.965,1472311803,"201051344000569","219011344069620",27.61,38.60,0,342.05,415.09,201.7,192.7,0.924,543745.1,543745.1,5000,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311838,929415.00
08/27/2016 11:30,2,7.316,ACTIVE,220.06,370.30,59.949,1472311803,"201051344000983","219011344069620",27.45,40.20,0,337.54,419.90,203.4,194.4,0.937,536026.1,536026.1,4993,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311839,929416.00
08/27/2016 11:30,2,7.438,ACTIVE,220.06,367.00,59.944,1472311803,"201051344001158","219011344069620",26.52,39.80,0,342.95,414.19,199.8,190.9,0.937,528196.6,528196.6,4999,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311840,929417.00
08/27/2016 11:30,2,7.330,ACTIVE,219.84,367.60,59.959,1472311803,"201051344000576","219011344069620",27.19,38.60,0,329.73,426.21,201.9,192.9,0.932,535654.9,535654.9,5010,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311841,929418.00
08/27/2016 11:30,2,6.863,ACTIVE,214.64,361.29,59.928,1472311803,"274151322000087","219011344069620",24.99,61.00,0,334.54,384.13,173.7,165.7,0.632,749802.2,749802.2,5016,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472311842,929419.00
08/27/2016 11:45,2,7.686,ACTIVE,219.61,369.10,59.954,1472312703,"201051344000645","219011344069620",26.62,41.00,0,341.75,416.89,207.1,197.9,0.937,535200.2,535200.2,5006,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312704,929420.00
08/27/2016 11:45,2,7.195,ACTIVE,214.41,351.97,59.922,1472312703,"274151322000085","219011344069620",24.19,51.30,0,333.33,391.04,176.4,168.4,0.676,777565.0,777565.0,4950,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312705,929421.00
08/27/2016 11:45,2,7.645,ACTIVE,218.93,368.50,59.975,1472312703,"201051344000633","219011344069620",26.74,42.50,0,332.73,416.59,207.2,198.0,0.977,526721.1,526721.1,5000,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312706,929422.00
08/27/2016 11:45,2,7.611,ACTIVE,220.06,367.90,59.991,1472312703,"201051344000469","219011344069620",26.92,40.00,0,342.05,418.39,207.5,198.4,0.972,529135.6,529135.6,5015,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312707,929423.00
08/27/2016 11:45,2,7.609,ACTIVE,217.13,363.99,59.959,1472312703,"201051344000646","219011344069620",26.62,42.80,0,326.72,416.59,205.1,196.0,0.959,530005.3,530005.3,4994,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312708,929424.00
08/27/2016 11:45,2,7.316,ACTIVE,214.19,368.80,59.954,1472312703,"274151322000052","219011344069620",26.12,54.50,0,330.93,394.95,193.6,184.9,0.760,798160.4,798160.4,4950,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312709,929425.00
08/27/2016 11:45,2,7.598,ACTIVE,218.48,364.59,59.954,1472312703,"201051344000585","219011344069620",26.76,42.50,0,335.44,410.28,205.8,196.7,0.950,539424.2,539424.2,4991,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312710,929426.00
08/27/2016 11:45,2,7.412,ACTIVE,216.90,362.49,59.944,1472312703,"201051344001230","219011344069620",27.35,39.50,0,336.34,412.08,205.1,196.1,0.950,533212.4,533212.4,5015,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312711,929427.00
08/27/2016 11:45,2,7.516,ACTIVE,218.48,365.19,59.933,1472312703,"201051344000582","219011344069620",26.76,42.50,0,335.14,411.78,203.8,194.8,0.924,525965.6,525965.6,4991,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312712,929428.00
08/27/2016 11:45,2,7.523,ACTIVE,217.35,363.69,59.975,1472312703,"201051344000955","219011344069620",27.02,42.00,0,336.04,412.38,205.6,196.5,0.955,539726.2,539726.2,4996,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312713,929429.00
08/27/2016 11:45,2,4.938,ACTIVE,214.19,414.79,59.959,1472312703,"274151322000094","219011344069620",36.32,51.50,0,378.12,442.44,182.3,174.1,0.712,654943.9,654943.9,5046,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312714,929430.00
08/27/2016 11:45,2,7.711,ACTIVE,219.84,368.80,59.959,1472312703,"201051344000579","219011344069620",26.74,41.30,0,342.35,418.09,208.9,199.7,0.968,543380.4,543380.4,5006,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312714,929431.00
08/27/2016 11:45,2,7.600,ACTIVE,217.13,364.89,59.949,1472312703,"201051344000890","219011344069620",26.78,39.50,0,332.13,415.39,206.1,197.0,0.915,536978.1,536978.1,4992,0,0,0,L,1122011218,0,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312715,929432.00
08/27/2016 11:45,2,7.551,ACTIVE,218.03,366.70,59.975,1472312703,"201051344000438","219011344069620",26.96,40.60,0,335.44,411.78,206.0,196.9,0.946,538476.3,538476.3,5000,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312716,929433.00
08/27/2016 11:45,2,7.473,ACTIVE,217.58,365.80,59.944,1472312703,"201051344000417","219011344069620",26.82,42.50,0,333.63,412.68,202.9,193.9,0.968,529824.8,529824.8,4993,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312717,929434.00
08/27/2016 11:45,2,7.195,ACTIVE,213.74,369.10,59.944,1472312703,"274151322000083","219011344069620",26.36,53.80,0,330.63,389.24,192.2,183.6,0.778,790926.4,790926.4,4965,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312718,929435.00
08/27/2016 11:45,2,7.711,ACTIVE,214.87,354.67,59.954,1472312703,"274151322000076","219011344069620",26.78,53.80,0,334.84,398.86,208.9,199.7,0.813,843868.4,843868.4,4973,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312719,929436.00
08/27/2016 11:45,2,7.766,ACTIVE,218.71,366.40,59.944,1472312703,"201051344000868","219011344069620",26.24,41.30,0,336.34,412.68,206.2,197.1,0.937,527969.2,527969.2,5008,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312720,929437.00
08/27/2016 11:45,2,7.611,ACTIVE,213.74,352.87,59.933,1472312703,"274151322000095","219011344069620",26.90,53.00,0,330.63,393.15,207.2,198.0,0.791,835351.3,835351.3,4985,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312721,929438.00
08/27/2016 11:45,2,0.092,ACTIVE,219.84,312.59,59.959,1472312703,"201051344000988","219011344069620",21.95,31.00,0,307.78,314.10,2.1,0.1,0.000,518431.2,518431.2,5014,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312722,929439.00
08/27/2016 11:45,2,7.689,ACTIVE,218.48,366.70,59.954,1472312703,"201051344001025","219011344069620",26.54,44.50,0,335.14,411.78,206.7,197.6,0.928,538269.4,538269.4,5001,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312723,929440.00
08/27/2016 11:45,2,7.621,ACTIVE,220.06,371.21,59.965,1472312703,"201051344000458","219011344069620",27.00,42.00,0,342.95,417.79,208.5,199.3,0.972,535328.1,535328.1,5000,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312724,929441.00
08/27/2016 11:45,2,7.633,ACTIVE,220.29,367.00,60.002,1472312703,"201051344000853","219011344069620",26.94,40.60,0,341.75,418.09,208.2,199.1,0.968,534550.7,534550.7,5002,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312725,929442.00
08/27/2016 11:45,2,7.586,ACTIVE,216.90,364.59,59.933,1472312703,"201051344000685","219011344069620",27.02,38.60,0,336.04,412.08,207.6,198.5,0.968,537722.0,537722.0,5011,0,0,0,L,1122011218,0,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312726,929443.00
08/27/2016 11:45,2,7.521,ACTIVE,218.26,364.59,59.959,1472312703,"201051344000917","219011344069620",26.80,42.80,0,334.84,413.59,204.2,195.2,0.977,534686.7,534686.7,5019,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312727,929444.00
08/27/2016 11:45,2,7.555,ACTIVE,217.35,365.49,60.002,1472312703,"201051344001145","219011344069620",27.06,40.40,0,335.74,411.78,206.9,197.8,0.919,539881.9,539881.9,5015,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312728,929445.00
08/27/2016 11:45,2,7.549,ACTIVE,218.71,364.89,59.912,1472312703,"201051344000651","219011344069620",26.96,43.00,0,336.04,411.48,206.2,197.1,0.924,532811.1,532811.1,4993,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312729,929446.00
08/27/2016 11:45,2,7.199,ACTIVE,213.96,367.30,59.970,1472312703,"274151322000088","219011344069620",24.47,50.40,0,332.13,391.04,178.2,170.1,0.681,761729.0,761729.0,4957,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312729,929447.00
08/27/2016 11:45,2,4.830,ACTIVE,215.09,403.37,59.949,1472312703,"274151322000068","219011344069620",37.19,50.60,0,380.82,445.45,182.2,173.9,0.703,655251.6,655251.6,5040,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312730,929448.00
08/27/2016 11:45,2,7.590,ACTIVE,218.26,364.89,59.965,1472312703,"201051344001135","219011344069620",26.72,43.00,0,335.74,416.59,205.2,196.1,0.941,528965.3,528965.3,4990,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312731,929449.00
08/27/2016 11:45,2,7.584,ACTIVE,218.03,365.49,59.959,1472312703,"201051344000594","219011344069620",27.23,42.30,0,334.84,412.98,209.3,200.1,0.950,539720.1,539720.1,4999,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312732,929450.00
08/27/2016 11:45,2,7.561,ACTIVE,218.71,365.80,59.959,1472312703,"201051344001203","219011344069620",27.12,43.20,0,336.04,412.08,207.7,198.5,0.972,537012.8,537012.8,5007,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312733,929451.00
08/27/2016 11:45,2,7.229,ACTIVE,214.19,356.78,59.949,1472312703,"274151322000054","219011344069620",24.59,53.30,0,331.83,388.34,179.8,171.7,0.694,777504.5,777504.5,4951,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312734,929452.00
08/27/2016 11:45,2,7.658,ACTIVE,218.93,366.10,59.949,1472312703,"201051344000867","219011344069620",26.70,44.30,0,336.64,412.38,207.0,197.9,0.946,527034.6,527034.6,5003,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312735,929453.00
08/27/2016 11:45,2,7.488,ACTIVE,218.48,365.80,59.949,1472312703,"201051344001093","219011344069620",27.12,42.30,0,335.14,411.18,205.6,196.6,0.941,534107.3,534107.3,5022,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312736,929454.00
08/27/2016 11:45,2,7.727,ACTIVE,219.61,370.60,59.949,1472312703,"201051344000900","219011344069620",27.08,40.80,0,339.65,418.70,211.9,202.6,0.959,543598.6,543598.6,5015,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312737,929455.00
08/27/2016 11:45,2,7.535,ACTIVE,219.61,368.50,59.954,1472312703,"201051344000648","219011344069620",27.06,39.80,0,339.34,417.79,206.4,197.3,0.950,532833.5,532833.5,4996,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312738,929456.00
08/27/2016 11:45,2,7.512,ACTIVE,219.84,368.50,59.970,1472312703,"201051344000569","219011344069620",27.25,40.40,0,340.55,418.09,207.2,198.0,0.955,543794.4,543794.4,5001,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312739,929457.00
08/27/2016 11:45,2,7.633,ACTIVE,220.06,370.00,59.965,1472312703,"201051344000983","219011344069620",27.06,42.00,0,342.35,419.30,209.1,199.8,0.959,536075.7,536075.7,4994,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312740,929458.00
08/27/2016 11:45,2,7.631,ACTIVE,220.06,367.60,59.938,1472312703,"201051344001158","219011344069620",26.48,41.30,0,342.95,416.89,204.6,195.6,0.950,528245.3,528245.3,5000,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312741,929459.00
08/27/2016 11:45,2,7.648,ACTIVE,220.06,368.80,59.959,1472312703,"201051344000576","219011344069620",26.70,40.80,0,342.05,418.09,206.9,197.7,0.950,535704.1,535704.1,5011,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312742,929460.00
08/27/2016 11:45,2,7.176,ACTIVE,214.19,361.29,59.970,1472312703,"274151322000087","219011344069620",24.27,65.70,0,332.13,385.33,176.2,168.2,0.654,749844.2,749844.2,5017,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472312742,929461.00
08/27/2016 12:00,2,7.902,ACTIVE,220.06,371.21,59.986,1472313603,"201051344000645","219011344069620",26.56,43.60,0,342.65,417.19,212.6,203.2,0.955,535250.2,535250.2,5007,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313604,929462.00
08/27/2016 12:00,2,7.430,ACTIVE,214.87,373.31,59.981,1472313603,"274151322000085","219011344069620",23.97,54.00,0,333.63,388.64,180.4,172.2,0.694,777607.3,777607.3,4951,0,0,0,L,1151911521,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313605,929463.00
08/27/2016 12:00,2,7.889,ACTIVE,219.16,369.10,59.986,1472313603,"201051344000633","219011344069620",26.72,44.30,0,340.85,417.19,213.5,204.1,0.994,526771.1,526771.1,5001,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313606,929464.00
08/27/2016 12:00,2,7.830,ACTIVE,220.29,370.60,59.986,1472313603,"201051344000469","219011344069620",26.80,41.80,0,342.05,417.79,212.4,203.1,1.003,529185.7,529185.7,5016,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313607,929465.00
08/27/2016 12:00,2,7.842,ACTIVE,217.58,367.00,59.991,1472313603,"201051344000646","219011344069620",26.64,43.80,0,335.14,412.38,211.5,202.2,0.977,530054.8,530054.8,4995,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313608,929466.00
08/27/2016 12:00,2,7.523,ACTIVE,214.64,366.10,59.991,1472313603,"274151322000052","219011344069620",26.18,56.80,0,331.83,394.95,199.1,190.2,0.773,798207.1,798207.1,4951,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313609,929467.00
08/27/2016 12:00,2,7.873,ACTIVE,218.93,368.50,59.986,1472313603,"201051344000585","219011344069620",26.64,43.80,0,334.84,410.58,212.3,203.0,0.981,539474.0,539474.0,4992,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313610,929468.00
