ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 12:00,2,7.709,ACTIVE,217.35,364.59,59.981,1472313603,"201051344001230","219011344069620",27.23,41.00,0,337.24,413.29,212.5,203.2,0.986,533262.1,533262.1,5016,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313611,929469.00
08/27/2016 12:00,2,7.785,ACTIVE,218.93,367.60,59.991,1472313603,"201051344000582","219011344069620",26.76,43.80,0,334.84,412.68,210.9,201.7,0.963,526014.9,526014.9,4992,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313612,929470.00
08/27/2016 12:00,2,7.783,ACTIVE,217.80,365.80,59.981,1472313603,"201051344000955","219011344069620",26.90,43.60,0,336.94,412.38,212.0,202.7,1.008,539775.9,539775.9,4997,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313613,929471.00
08/27/2016 12:00,2,5.014,ACTIVE,214.64,421.40,59.981,1472313603,"274151322000094","219011344069620",37.03,54.50,0,377.82,441.24,188.4,180.0,0.734,654987.8,654987.8,5047,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313614,929472.00
08/27/2016 12:00,2,7.889,ACTIVE,220.52,370.60,59.986,1472313603,"201051344000579","219011344069620",27.14,43.40,0,342.05,419.30,216.7,207.2,0.994,543431.1,543431.1,5007,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313614,929473.00
08/27/2016 12:00,2,7.711,ACTIVE,217.58,365.49,60.023,1472313603,"201051344000890","219011344069620",27.19,41.30,0,335.44,412.98,212.3,203.0,0.955,537027.9,537027.9,4993,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313615,929474.00
08/27/2016 12:00,2,7.764,ACTIVE,218.26,368.20,59.991,1472313603,"201051344000438","219011344069620",27.04,42.30,0,335.74,412.08,212.3,203.0,0.981,538526.1,538526.1,5001,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313616,929475.00
08/27/2016 12:00,2,7.750,ACTIVE,217.80,364.29,59.959,1472313603,"201051344000417","219011344069620",26.62,43.60,0,335.74,411.18,209.0,199.8,0.977,529873.7,529873.7,4994,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313617,929476.00
08/27/2016 12:00,2,7.506,ACTIVE,213.96,354.67,60.007,1472313603,"274151322000083","219011344069620",25.94,56.00,0,330.33,389.84,197.1,188.3,0.804,790972.7,790972.7,4966,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313618,929477.00
08/27/2016 12:00,2,7.957,ACTIVE,215.32,361.89,59.959,1472313603,"274151322000076","219011344069620",26.70,56.00,0,336.94,399.16,214.9,205.5,0.831,843918.9,843918.9,4974,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313619,929478.00
08/27/2016 12:00,2,7.953,ACTIVE,218.93,368.80,59.991,1472313603,"201051344000868","219011344069620",26.40,42.80,0,336.04,415.99,212.6,203.3,0.959,528019.1,528019.1,5009,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313620,929479.00
08/27/2016 12:00,2,7.869,ACTIVE,214.19,375.11,59.981,1472313603,"274151322000095","219011344069620",26.80,55.50,0,330.63,394.05,213.5,204.1,0.818,835401.2,835401.2,4986,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313621,929480.00
08/27/2016 12:00,2,0.090,ACTIVE_NO_POWER,220.29,313.20,59.981,1472313603,"201051344000988","219011344069620",21.93,32.80,0,307.78,314.40,2.0,0.0,0.000,518431.2,518431.2,5015,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313622,929481.00
08/27/2016 12:00,2,7.898,ACTIVE,218.71,367.60,59.944,1472313603,"201051344001025","219011344069620",26.62,45.80,0,335.14,412.08,212.8,203.5,0.955,538319.3,538319.3,5002,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313623,929482.00
08/27/2016 12:00,2,7.842,ACTIVE,220.29,372.71,59.981,1472313603,"201051344000458","219011344069620",27.06,43.80,0,342.35,418.70,214.8,205.4,1.008,535378.5,535378.5,5001,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313624,929483.00
08/27/2016 12:00,2,7.822,ACTIVE,220.74,370.60,59.949,1472313603,"201051344000853","219011344069620",26.96,42.80,0,341.45,417.79,213.3,203.9,0.990,534601.0,534601.0,5003,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313625,929484.00
08/27/2016 12:00,2,7.836,ACTIVE,217.58,365.80,59.986,1472313603,"201051344000685","219011344069620",27.04,39.30,0,336.04,412.68,214.5,205.1,1.008,537772.3,537772.3,5012,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313626,929485.00
08/27/2016 12:00,2,7.723,ACTIVE,218.71,369.40,60.007,1472313603,"201051344000917","219011344069620",27.06,44.80,0,335.14,411.18,211.8,202.5,0.990,534736.1,534736.1,5020,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313626,929486.00
08/27/2016 12:00,2,7.879,ACTIVE,217.58,368.80,60.018,1472313603,"201051344001145","219011344069620",26.88,41.50,0,335.44,413.29,214.5,205.1,0.981,539932.2,539932.2,5016,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313627,929487.00
08/27/2016 12:00,2,7.902,ACTIVE,219.39,367.30,59.959,1472313603,"201051344000651","219011344069620",26.56,44.80,0,336.34,412.08,212.3,203.0,0.959,532860.9,532860.9,4994,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313628,929488.00
08/27/2016 12:00,2,7.428,ACTIVE,214.41,352.57,59.986,1472313603,"274151322000088","219011344069620",24.31,53.00,0,332.13,389.84,182.9,174.7,0.703,761771.9,761771.9,4958,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313629,929489.00
08/27/2016 12:00,2,4.990,ACTIVE,215.32,406.67,59.986,1472313603,"274151322000068","219011344069620",37.31,52.80,0,377.22,442.74,188.4,179.9,0.725,655295.6,655295.6,5041,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313630,929490.00
08/27/2016 12:00,2,7.891,ACTIVE,218.71,366.10,59.996,1472313603,"201051344001135","219011344069620",26.52,45.30,0,335.74,411.78,211.8,202.5,0.968,529015.0,529015.0,4991,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313631,929491.00
08/27/2016 12:00,2,7.893,ACTIVE,218.48,366.70,60.002,1472313603,"201051344000594","219011344069620",27.23,44.50,0,334.84,414.19,217.5,208.0,0.994,539770.9,539770.9,5000,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313632,929492.00
08/27/2016 12:00,2,7.881,ACTIVE,218.93,367.60,60.012,1472313603,"201051344001203","219011344069620",26.92,43.60,0,336.64,412.08,214.8,205.4,1.003,537063.0,537063.0,5008,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313633,929493.00
08/27/2016 12:00,2,7.490,ACTIVE,214.41,375.11,59.991,1472313603,"274151322000054","219011344069620",24.33,55.00,0,331.83,391.04,184.5,176.1,0.698,777547.9,777547.9,4952,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313634,929494.00
08/27/2016 12:00,2,7.836,ACTIVE,219.39,366.70,59.991,1472313603,"201051344000867","219011344069620",26.94,46.00,0,336.64,415.39,213.7,204.3,0.972,527084.8,527084.8,5004,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313635,929495.00
08/27/2016 12:00,2,7.748,ACTIVE,218.93,367.60,60.018,1472313603,"201051344001093","219011344069620",26.98,44.00,0,334.84,411.18,211.6,202.3,0.968,534156.8,534156.8,5023,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313636,929496.00
08/27/2016 12:00,2,7.953,ACTIVE,219.84,368.80,59.996,1472313603,"201051344000900","219011344069620",27.08,42.50,0,341.45,419.00,218.1,208.6,0.977,543649.8,543649.8,5016,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313637,929497.00
08/27/2016 12:00,2,7.664,ACTIVE,220.06,369.70,59.996,1472313603,"201051344000648","219011344069620",27.35,42.50,0,342.65,418.70,212.4,203.1,0.977,532883.5,532883.5,4997,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313638,929498.00
08/27/2016 12:00,2,7.852,ACTIVE,220.06,369.40,60.007,1472313603,"201051344000569","219011344069620",26.74,42.30,0,341.75,417.79,212.6,203.2,0.999,543844.6,543844.6,5002,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313639,929499.00
08/27/2016 12:00,2,7.781,ACTIVE,220.29,373.01,59.996,1472313603,"201051344000983","219011344069620",27.15,44.00,0,342.05,419.00,213.8,204.4,0.986,536126.3,536126.3,4995,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313640,929500.00
08/27/2016 12:00,2,7.887,ACTIVE,220.52,370.00,59.981,1472313603,"201051344001158","219011344069620",26.36,43.40,0,340.85,417.49,210.5,201.3,0.981,528294.9,528294.9,5001,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313641,929501.00
08/27/2016 12:00,2,7.773,ACTIVE,220.29,371.81,59.996,1472313603,"201051344000576","219011344069620",26.98,43.00,0,341.75,418.09,212.3,203.0,1.003,535754.2,535754.2,5012,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313642,929502.00
08/27/2016 12:00,2,7.277,ACTIVE,214.41,357.98,59.991,1472313603,"274151322000087","219011344069620",24.43,69.30,0,332.43,387.44,180.1,171.9,0.672,749886.6,749886.6,5018,0,0,0,L,1151911521,0,122.91,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472313642,929503.00
08/27/2016 12:15,2,8.244,ACTIVE,220.06,369.70,59.954,1472314504,"201051344000645","219011344069620",26.32,45.50,0,342.65,419.00,219.4,209.9,0.986,535301.4,535301.4,5008,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314505,929504.00
08/27/2016 12:15,2,7.639,ACTIVE,214.64,354.97,59.975,1472314504,"274151322000085","219011344069620",23.99,56.00,0,333.93,387.74,185.5,177.1,0.712,777650.6,777650.6,4952,0,0,0,L,1151911521,0,123.81,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314506,929505.00
08/27/2016 12:15,2,8.131,ACTIVE,219.16,370.90,59.981,1472314504,"201051344000633","219011344069620",26.88,46.80,0,341.15,419.00,221.3,211.6,1.030,526822.6,526822.6,5002,0,0,0,L,1122011218,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314506,929506.00
08/27/2016 12:15,2,8.105,ACTIVE,220.74,372.41,59.975,1472314504,"201051344000469","219011344069620",26.80,43.40,0,342.05,419.90,220.0,210.4,1.039,529236.9,529236.9,5017,0,0,0,L,1122011218,0,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314507,929507.00
08/27/2016 12:15,2,8.014,ACTIVE,217.80,368.80,59.986,1472314504,"201051344000646","219011344069620",27.06,45.30,0,334.84,414.49,219.4,209.8,1.016,530105.8,530105.8,4996,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314508,929508.00
08/27/2016 12:15,2,7.795,ACTIVE,214.64,370.00,59.986,1472314504,"274151322000052","219011344069620",26.46,59.50,0,331.53,396.15,208.7,199.5,0.800,798255.4,798255.4,4952,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314509,929509.00
08/27/2016 12:15,2,8.125,ACTIVE,219.39,368.80,59.986,1472314504,"201051344000585","219011344069620",26.78,46.00,0,336.04,413.29,220.3,210.7,1.016,539525.1,539525.1,4993,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314510,929510.00
08/27/2016 12:15,2,8.096,ACTIVE,217.35,366.10,59.938,1472314504,"201051344001230","219011344069620",26.94,42.00,0,336.04,414.49,220.8,211.2,1.016,533313.4,533313.4,5017,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314511,929511.00
08/27/2016 12:15,2,7.969,ACTIVE,219.39,368.50,59.954,1472314504,"201051344000582","219011344069620",27.08,45.00,0,335.44,414.19,218.4,208.9,0.999,526065.7,526065.7,4993,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314512,929512.00
08/27/2016 12:15,2,8.129,ACTIVE,218.03,367.30,59.965,1472314504,"201051344000955","219011344069620",26.90,45.80,0,335.44,414.19,221.4,211.8,1.030,539827.2,539827.2,4998,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314513,929513.00
08/27/2016 12:15,2,5.176,ACTIVE,214.19,415.09,59.991,1472314504,"274151322000094","219011344069620",37.33,55.50,0,374.21,443.94,195.9,187.1,0.760,655033.3,655033.3,5048,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314514,929514.00
08/27/2016 12:15,2,8.104,ACTIVE,220.52,370.90,59.981,1472314504,"201051344000579","219011344069620",27.57,43.80,0,342.35,422.00,226.3,216.5,1.047,543483.6,543483.6,5008,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314515,929515.00
08/27/2016 12:15,2,8.066,ACTIVE,217.80,364.29,59.981,1472314504,"201051344000890","219011344069620",26.92,43.00,0,335.44,414.49,219.8,210.2,1.025,537079.1,537079.1,4994,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314515,929516.00
08/27/2016 12:15,2,8.154,ACTIVE,218.71,370.30,59.991,1472314504,"201051344000438","219011344069620",26.84,43.80,0,334.84,414.49,221.7,212.0,1.030,538577.5,538577.5,5002,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314516,929517.00
08/27/2016 12:15,2,8.000,ACTIVE,218.26,367.60,59.991,1472314504,"201051344000417","219011344069620",26.70,45.50,0,335.74,412.68,216.3,206.8,1.008,529924.1,529924.1,4995,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314517,929518.00
08/27/2016 12:15,2,7.734,ACTIVE,213.74,353.17,59.981,1472314504,"274151322000083","219011344069620",26.36,59.00,0,330.63,391.34,206.5,197.4,0.840,791020.5,791020.5,4967,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314518,929519.00
08/27/2016 12:15,2,8.188,ACTIVE,215.09,381.42,59.986,1472314504,"274151322000076","219011344069620",27.06,59.30,0,337.54,400.96,224.3,214.6,0.866,843970.8,843970.8,4975,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314519,929520.00
08/27/2016 12:15,2,8.172,ACTIVE,218.93,370.00,59.991,1472314504,"201051344000868","219011344069620",26.58,44.30,0,336.64,417.49,219.9,210.3,0.999,528070.4,528070.4,5010,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314520,929521.00
08/27/2016 12:15,2,8.121,ACTIVE,213.96,376.92,60.007,1472314504,"274151322000095","219011344069620",27.12,58.80,0,330.03,395.85,223.1,213.4,0.849,835452.9,835452.9,4987,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314521,929522.00
08/27/2016 12:15,2,0.090,ACTIVE_NO_POWER,220.29,312.89,59.991,1472314504,"201051344000988","219011344069620",22.03,33.80,0,308.39,314.40,2.0,0.0,0.000,518431.2,518431.2,5016,0,0,0,L,1122011218,0,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314522,929523.00
08/27/2016 12:15,2,8.246,ACTIVE,218.93,367.00,59.981,1472314504,"201051344001025","219011344069620",26.44,47.80,0,335.44,413.29,220.8,211.2,0.990,538370.6,538370.6,5003,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314523,929524.00
08/27/2016 12:15,2,8.035,ACTIVE,220.52,368.20,59.996,1472314504,"201051344000458","219011344069620",27.41,45.50,0,342.65,420.20,222.9,213.2,1.043,535430.5,535430.5,5002,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314524,929525.00
08/27/2016 12:15,2,8.178,ACTIVE,220.97,370.60,59.991,1472314504,"201051344000853","219011344069620",26.70,44.50,0,341.15,419.60,221.0,211.4,0.999,534652.5,534652.5,5004,0,0,0,L,1122011218,0,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314525,929526.00
08/27/2016 12:15,2,8.104,ACTIVE,217.80,365.19,59.996,1472314504,"201051344000685","219011344069620",27.25,41.00,0,335.14,414.49,223.6,213.9,1.052,537824.2,537824.2,5013,0,0,0,L,1122011218,0,125.40,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314526,929527.00
08/27/2016 12:15,2,8.047,ACTIVE,219.16,367.60,59.996,1472314504,"201051344000917","219011344069620",27.04,46.40,0,334.24,412.98,220.2,210.6,1.039,534787.2,534787.2,5021,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314527,929528.00
08/27/2016 12:15,2,8.066,ACTIVE,217.80,366.40,59.986,1472314504,"201051344001145","219011344069620",27.39,41.80,0,334.84,415.09,223.9,214.1,1.012,539984.1,539984.1,5017,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314528,929529.00
08/27/2016 12:15,2,8.230,ACTIVE,219.39,368.80,60.002,1472314504,"201051344000651","219011344069620",26.40,47.00,0,337.54,418.09,220.2,210.6,0.994,532912.1,532912.1,4995,0,0,0,L,1122011218,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314529,929530.00
08/27/2016 12:15,2,7.666,ACTIVE,214.19,373.01,60.002,1472314504,"274151322000088","219011344069620",24.43,54.50,0,332.13,390.44,189.6,181.0,0.725,761815.9,761815.9,4959,0,0,0,L,1151911521,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314530,929531.00
08/27/2016 12:15,2,5.256,ACTIVE,215.09,414.49,59.981,1472314504,"274151322000068","219011344069620",36.92,54.50,0,373.91,443.64,196.5,187.7,0.760,655340.9,655340.9,5042,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314530,929532.00
08/27/2016 12:15,2,8.123,ACTIVE,218.93,367.60,59.991,1472314504,"201051344001135","219011344069620",26.74,46.60,0,334.84,413.29,220.0,210.4,1.016,529066.1,529066.1,4992,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314531,929533.00
08/27/2016 12:15,2,8.279,ACTIVE,218.26,368.20,59.991,1472314504,"201051344000594","219011344069620",27.06,45.00,0,334.54,416.29,226.8,216.9,1.034,539823.4,539823.4,5001,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314532,929534.00
08/27/2016 12:15,2,8.258,ACTIVE,219.39,369.40,59.996,1472314504,"201051344001203","219011344069620",26.64,45.50,0,336.64,415.69,222.7,213.0,1.025,537114.7,537114.7,5009,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314533,929535.00
08/27/2016 12:15,2,7.656,ACTIVE,214.41,370.00,59.949,1472314504,"274151322000054","219011344069620",24.61,58.00,0,331.83,389.84,190.7,182.1,0.738,777592.3,777592.3,4953,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314534,929536.00
08/27/2016 12:15,2,8.223,ACTIVE,219.39,368.20,59.991,1472314504,"201051344000867","219011344069620",26.60,48.00,0,336.64,418.09,221.5,211.9,1.012,527136.3,527136.3,5005,0,0,0,L,1122011218,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314535,929537.00
08/27/2016 12:15,2,8.045,ACTIVE,219.39,368.80,59.996,1472314504,"201051344001093","219011344069620",26.96,45.30,0,335.44,418.39,219.6,210.0,0.999,534207.8,534207.8,5024,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314536,929538.00
08/27/2016 12:15,2,8.270,ACTIVE,219.84,369.40,59.986,1472314504,"201051344000900","219011344069620",26.96,43.60,0,341.15,421.70,225.7,216.0,1.012,543702.3,543702.3,5017,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314537,929539.00
08/27/2016 12:15,2,8.104,ACTIVE,219.84,370.90,59.986,1472314504,"201051344000648","219011344069620",26.94,44.30,0,342.05,420.80,221.0,211.4,1.025,532934.9,532934.9,4998,0,0,0,L,1122011218,0,124.27,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314538,929540.00
08/27/2016 12:15,2,8.092,ACTIVE,220.29,369.10,59.991,1472314504,"201051344000569","219011344069620",26.86,44.00,0,341.15,419.30,219.9,210.3,1.021,543895.9,543895.9,5003,0,0,0,L,1122011218,0,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314539,929541.00
08/27/2016 12:15,2,8.188,ACTIVE,220.52,371.51,59.970,1472314504,"201051344000983","219011344069620",26.80,45.80,0,341.45,420.80,222.2,212.5,0.990,536178.0,536178.0,4996,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314540,929542.00
08/27/2016 12:15,2,8.217,ACTIVE,220.52,369.10,59.986,1472314504,"201051344001158","219011344069620",26.44,45.30,0,342.05,419.30,219.9,210.3,1.021,528345.8,528345.8,5002,0,0,0,L,1122011218,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314540,929543.00
08/27/2016 12:15,2,8.104,ACTIVE,220.29,370.30,59.986,1472314504,"201051344000576","219011344069620",26.86,44.00,0,339.95,419.90,220.4,210.8,1.021,535805.5,535805.5,5013,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314541,929544.00
08/27/2016 12:15,2,7.686,ACTIVE,214.41,367.30,59.996,1472314504,"274151322000087","219011344069620",24.11,70.00,0,332.73,387.74,187.6,179.2,0.703,749930.2,749930.2,5019,0,0,0,L,1151911521,0,123.36,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472314542,929545.00
08/27/2016 12:30,2,7.285,ACTIVE,220.06,368.20,60.012,1472315403,"201051344000645","219011344069620",26.70,45.50,0,339.04,423.50,196.9,188.1,0.897,535352.4,535352.4,5009,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315404,929546.00
08/27/2016 12:30,2,6.799,ACTIVE,214.87,358.88,59.965,1472315403,"274151322000085","219011344069620",24.37,57.30,0,334.24,394.95,167.7,159.9,0.641,777693.5,777693.5,4953,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315405,929547.00
08/27/2016 12:30,2,7.088,ACTIVE,218.93,366.70,59.975,1472315403,"201051344000633","219011344069620",27.02,46.40,0,337.84,424.11,193.9,185.2,0.902,526873.8,526873.8,5003,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315406,929548.00
08/27/2016 12:30,2,6.984,ACTIVE,220.06,368.20,59.970,1472315403,"201051344000469","219011344069620",26.80,43.40,0,338.44,423.81,189.4,180.9,0.888,529287.9,529287.9,5018,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315407,929549.00
08/27/2016 12:30,2,6.902,ACTIVE,217.58,363.09,59.965,1472315403,"201051344000646","219011344069620",26.92,45.50,0,333.63,418.70,188.1,179.6,0.866,530156.6,530156.6,4997,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315408,929550.00
08/27/2016 12:30,2,6.562,ACTIVE,214.41,351.67,59.965,1472315403,"274151322000052","219011344069620",26.50,59.50,0,331.23,400.66,176.2,168.1,0.685,798303.3,798303.3,4953,0,0,0,L,1151911521,0,122.91,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315409,929551.00
08/27/2016 12:30,2,6.645,ACTIVE,218.48,363.69,59.965,1472315403,"201051344000585","219011344069620",27.02,45.80,0,336.04,422.60,181.8,173.5,0.840,539576.1,539576.1,4994,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315410,929552.00
08/27/2016 12:30,2,6.488,ACTIVE,217.13,360.99,59.975,1472315403,"201051344001230","219011344069620",27.53,40.60,0,333.63,419.60,180.9,172.7,0.844,533364.3,533364.3,5018,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315411,929553.00
08/27/2016 12:30,2,6.711,ACTIVE,218.71,363.69,59.917,1472315403,"201051344000582","219011344069620",27.10,46.00,0,333.93,423.20,184.1,175.8,0.857,526116.1,526116.1,4994,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315412,929554.00
08/27/2016 12:30,2,7.170,ACTIVE,217.80,365.80,59.954,1472315403,"201051344000955","219011344069620",26.96,45.30,0,334.54,418.09,195.8,187.0,0.919,539878.1,539878.1,4999,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315413,929555.00
08/27/2016 12:30,2,4.781,ACTIVE,214.87,412.98,59.981,1472315403,"274151322000094","219011344069620",36.32,55.80,0,377.82,445.45,175.0,167.0,0.676,655078.3,655078.3,5049,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315414,929556.00
08/27/2016 12:30,2,7.525,ACTIVE,220.52,370.60,59.991,1472315403,"201051344000579","219011344069620",28.07,43.80,0,339.04,425.61,213.8,204.4,0.994,543535.8,543535.8,5009,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315415,929557.00
08/27/2016 12:30,2,7.717,ACTIVE,218.03,367.00,59.970,1472315403,"201051344000890","219011344069620",27.10,42.50,0,334.24,419.00,211.7,202.4,0.959,537130.1,537130.1,4995,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315416,929558.00
08/27/2016 12:30,2,7.732,ACTIVE,219.16,366.70,59.965,1472315403,"201051344000438","219011344069620",27.14,43.40,0,334.54,423.81,212.5,203.2,0.986,538628.5,538628.5,5003,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315417,929559.00
08/27/2016 12:30,2,7.717,ACTIVE,218.48,365.19,59.986,1472315403,"201051344000417","219011344069620",26.76,44.80,0,334.84,417.79,209.1,199.9,0.981,529974.1,529974.1,4996,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315418,929560.00
08/27/2016 12:30,2,7.463,ACTIVE,214.19,354.37,59.965,1472315403,"274151322000083","219011344069620",26.22,59.00,0,330.63,398.56,198.1,189.3,0.795,791068.0,791068.0,4968,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315419,929561.00
08/27/2016 12:30,2,7.975,ACTIVE,215.32,368.20,59.975,1472315403,"274151322000076","219011344069620",26.98,59.50,0,335.74,405.47,217.6,208.1,0.826,844022.4,844022.4,4976,0,0,0,L,1151911521,0,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315420,929562.00
08/27/2016 12:30,2,7.863,ACTIVE,219.39,368.50,59.975,1472315403,"201051344000868","219011344069620",26.74,45.00,0,336.34,424.41,212.7,203.4,0.950,528121.2,528121.2,5011,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315420,929563.00
08/27/2016 12:30,2,7.789,ACTIVE,214.41,379.62,59.965,1472315403,"274151322000095","219011344069620",26.94,58.00,0,329.43,402.16,212.4,203.1,0.795,835504.2,835504.2,4988,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315421,929564.00
08/27/2016 12:30,2,0.086,ACTIVE_NO_POWER,220.52,313.50,59.970,1472315403,"201051344000988","219011344069620",22.07,34.00,0,304.48,315.90,2.0,0.0,0.000,518431.2,518431.2,5017,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315422,929565.00
08/27/2016 12:30,2,7.594,ACTIVE,219.16,366.40,59.959,1472315403,"201051344001025","219011344069620",26.90,47.50,0,335.14,422.90,206.8,197.6,0.924,538421.6,538421.6,5004,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315423,929566.00
08/27/2016 12:30,2,7.387,ACTIVE,220.29,368.50,59.970,1472315403,"201051344000458","219011344069620",27.19,46.00,0,338.14,425.01,203.4,194.4,0.950,535482.0,535482.0,5003,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315424,929567.00
08/27/2016 12:30,2,7.354,ACTIVE,220.74,370.30,59.965,1472315403,"201051344000853","219011344069620",26.74,44.30,0,340.55,423.81,199.2,190.4,0.932,534703.7,534703.7,5005,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315425,929568.00
08/27/2016 12:30,2,7.283,ACTIVE,217.58,363.69,59.959,1472315403,"201051344000685","219011344069620",27.14,40.20,0,335.14,419.00,200.1,191.2,0.928,537875.7,537875.7,5014,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315426,929569.00
08/27/2016 12:30,2,7.148,ACTIVE,218.71,364.89,59.970,1472315403,"201051344000917","219011344069620",27.06,47.00,0,335.14,418.09,195.8,187.0,0.924,534837.8,534837.8,5022,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315427,929570.00
08/27/2016 12:30,2,7.039,ACTIVE,217.58,364.29,59.959,1472315403,"201051344001145","219011344069620",27.67,43.00,0,334.54,419.00,197.1,188.3,0.866,540035.5,540035.5,5018,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315428,929571.00
08/27/2016 12:30,2,7.156,ACTIVE,219.16,366.10,59.965,1472315403,"201051344000651","219011344069620",26.84,47.50,0,337.84,423.20,194.5,185.8,0.875,532962.9,532962.9,4996,0,0,0,L,1122011218,0,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315429,929572.00
08/27/2016 12:30,2,6.688,ACTIVE,214.19,359.48,59.954,1472315403,"274151322000088","219011344069620",24.69,55.80,0,332.13,395.55,167.0,159.3,0.623,761859.5,761859.5,4960,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315430,929573.00
08/27/2016 12:30,2,4.527,ACTIVE,215.54,404.87,59.954,1472315403,"274151322000068","219011344069620",37.29,55.80,0,376.01,446.35,170.5,162.7,0.658,655385.8,655385.8,5043,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315431,929574.00
08/27/2016 12:30,2,7.271,ACTIVE,218.71,365.19,59.944,1472315403,"201051344001135","219011344069620",26.94,46.60,0,335.14,419.00,198.3,189.5,0.910,529116.9,529116.9,4993,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315431,929575.00
08/27/2016 12:30,2,7.578,ACTIVE,218.48,367.30,59.959,1472315403,"201051344000594","219011344069620",27.15,45.80,0,333.63,425.01,208.3,199.1,0.950,539875.5,539875.5,5002,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315432,929576.00
08/27/2016 12:30,2,7.553,ACTIVE,219.39,364.89,59.965,1472315403,"201051344001203","219011344069620",26.68,45.80,0,336.94,422.90,203.9,194.9,0.950,537165.9,537165.9,5010,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315433,929577.00
08/27/2016 12:30,2,6.994,ACTIVE,214.87,354.67,59.949,1472315403,"274151322000054","219011344069620",24.63,59.30,0,333.33,397.35,174.3,166.3,0.663,777636.2,777636.2,4954,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315434,929578.00
08/27/2016 12:30,2,6.826,ACTIVE,219.16,365.49,59.954,1472315403,"201051344000867","219011344069620",27.39,48.30,0,337.84,425.01,189.2,180.7,0.857,527187.3,527187.3,5006,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315435,929579.00
08/27/2016 12:30,2,6.672,ACTIVE,218.71,362.19,59.944,1472315403,"201051344001093","219011344069620",27.23,44.50,0,335.74,422.90,184.0,175.7,0.844,534258.2,534258.2,5025,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315436,929580.00
08/27/2016 12:30,2,6.865,ACTIVE,219.39,365.49,59.970,1472315403,"201051344000900","219011344069620",27.17,44.00,0,337.84,425.01,188.8,180.3,0.857,543754.3,543754.3,5018,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315437,929581.00
08/27/2016 12:30,2,6.783,ACTIVE,219.39,365.80,59.959,1472315403,"201051344000648","219011344069620",27.06,44.30,0,339.34,425.01,185.7,177.3,0.857,532985.8,532985.8,4999,0,0,0,L,1122011218,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315438,929582.00
08/27/2016 12:30,2,6.723,ACTIVE,219.39,364.89,59.959,1472315403,"201051344000569","219011344069620",26.94,44.30,0,338.74,424.11,183.4,175.1,0.835,543946.7,543946.7,5004,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315439,929583.00
08/27/2016 12:30,2,6.561,ACTIVE,219.61,366.40,59.949,1472315403,"201051344000983","219011344069620",27.15,46.80,0,338.74,424.41,180.5,172.3,0.835,536229.3,536229.3,4997,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315440,929584.00
08/27/2016 12:30,2,6.453,ACTIVE,219.39,363.99,59.954,1472315403,"201051344001158","219011344069620",26.68,46.00,0,338.14,422.90,174.2,166.3,0.804,528396.4,528396.4,5003,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315441,929585.00
08/27/2016 12:30,2,6.299,ACTIVE,219.39,365.49,59.949,1472315403,"201051344000576","219011344069620",27.12,45.00,0,338.74,424.71,172.9,165.0,0.809,535856.3,535856.3,5014,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315442,929586.00
08/27/2016 12:30,2,5.986,ACTIVE,214.19,349.86,59.938,1472315403,"274151322000087","219011344069620",24.67,71.30,0,332.43,393.75,149.6,142.4,0.552,749973.1,749973.1,5020,0,0,0,L,1151911521,0,123.14,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472315442,929587.00
08/27/2016 12:45,2,7.117,ACTIVE,220.06,369.10,59.965,1472316303,"201051344000645","219011344069620",27.67,44.50,0,339.34,425.91,199.4,190.6,0.884,535392.3,535392.3,5010,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316304,929588.00
08/27/2016 12:45,2,6.752,ACTIVE,214.64,371.21,59.954,1472316303,"274151322000085","219011344069620",25.17,55.30,0,333.63,399.46,172.0,164.1,0.663,777727.5,777727.5,4954,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316305,929589.00
08/27/2016 12:45,2,6.830,ACTIVE,218.93,366.10,59.938,1472316303,"201051344000633","219011344069620",27.71,45.30,0,337.84,426.81,191.8,183.2,0.893,526913.9,526913.9,5004,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316306,929590.00
08/27/2016 12:45,2,6.676,ACTIVE,219.84,367.00,59.970,1472316303,"201051344000469","219011344069620",27.87,41.50,0,337.84,427.71,188.3,179.8,0.879,529327.8,529327.8,5019,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316307,929591.00
08/27/2016 12:45,2,6.680,ACTIVE,217.35,365.19,59.944,1472316303,"201051344000646","219011344069620",28.05,42.80,0,333.63,427.11,189.8,181.2,0.897,530196.4,530196.4,4998,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316308,929592.00
08/27/2016 12:45,2,6.518,ACTIVE,214.41,358.58,59.959,1472316303,"274151322000052","219011344069620",27.19,57.30,0,333.03,403.97,179.6,171.4,0.698,798340.9,798340.9,4954,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316309,929593.00
08/27/2016 12:45,2,6.936,ACTIVE,218.71,365.80,59.959,1472316303,"201051344000585","219011344069620",27.91,43.40,0,336.04,427.11,195.9,187.1,0.932,539616.3,539616.3,4995,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316310,929594.00
08/27/2016 12:45,2,7.066,ACTIVE,217.58,363.69,59.954,1472316303,"201051344001230","219011344069620",28.01,38.80,0,334.24,422.30,200.5,191.6,0.955,533404.1,533404.1,5019,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316311,929595.00
08/27/2016 12:45,2,7.789,ACTIVE,219.61,368.20,59.954,1472316303,"201051344000582","219011344069620",27.29,44.50,0,334.54,428.61,215.4,205.9,0.994,526155.6,526155.6,4995,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316312,929596.00
08/27/2016 12:45,2,8.342,ACTIVE,218.93,368.80,59.959,1472316303,"201051344000955","219011344069620",27.73,43.40,0,334.84,422.00,234.2,224.2,1.105,539918.0,539918.0,5000,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316312,929597.00
08/27/2016 12:45,2,5.537,ACTIVE,215.09,434.33,59.959,1472316303,"274151322000094","219011344069620",38.01,54.00,0,378.42,447.25,213.0,203.6,0.822,655113.2,655113.2,5050,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316313,929598.00
08/27/2016 12:45,2,8.393,ACTIVE,221.64,373.61,59.965,1472316303,"201051344000579","219011344069620",28.41,41.80,0,338.74,427.41,241.3,231.0,1.114,543576.8,543576.8,5010,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316314,929599.00
08/27/2016 12:45,2,8.205,ACTIVE,218.48,366.70,59.981,1472316303,"201051344000890","219011344069620",27.85,39.50,0,334.24,423.20,231.3,221.3,1.052,537170.1,537170.1,4996,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316315,929600.00
08/27/2016 12:45,2,8.061,ACTIVE,219.39,369.40,59.959,1472316303,"201051344000438","219011344069620",27.65,41.00,0,336.04,427.71,225.6,215.8,1.052,538668.4,538668.4,5004,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316316,929601.00
08/27/2016 12:45,2,7.707,ACTIVE,218.71,366.40,59.954,1472316303,"201051344000417","219011344069620",27.91,42.30,0,335.14,422.30,217.7,208.2,1.012,530013.4,530013.4,4997,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316317,929602.00
08/27/2016 12:45,2,7.195,ACTIVE,214.19,374.21,59.954,1472316303,"274151322000083","219011344069620",27.17,56.30,0,331.53,403.37,197.8,189.0,0.804,791105.3,791105.3,4969,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316318,929603.00
08/27/2016 12:45,2,7.510,ACTIVE,215.54,360.08,59.933,1472316303,"274151322000076","219011344069620",27.89,57.30,0,334.84,406.67,212.0,202.7,0.835,844062.9,844062.9,4977,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316319,929604.00
08/27/2016 12:45,2,7.770,ACTIVE,219.61,370.00,59.986,1472316303,"201051344000868","219011344069620",27.51,42.80,0,337.84,427.71,216.5,207.0,0.977,528161.2,528161.2,5012,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316320,929605.00
08/27/2016 12:45,2,7.703,ACTIVE,214.41,354.07,59.970,1472316303,"274151322000095","219011344069620",27.71,54.50,0,330.03,407.87,216.2,206.8,0.822,835544.4,835544.4,4989,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316321,929606.00
08/27/2016 12:45,2,0.092,ACTIVE,220.74,313.50,60.002,1472316303,"201051344000988","219011344069620",22.68,34.00,0,305.38,316.50,2.1,0.1,0.000,518431.2,518431.2,5018,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316322,929607.00
08/27/2016 12:45,2,7.777,ACTIVE,219.39,368.50,59.944,1472316303,"201051344001025","219011344069620",27.77,45.50,0,336.04,426.81,218.7,209.1,0.977,538461.6,538461.6,5005,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316323,929608.00
08/27/2016 12:45,2,8.014,ACTIVE,221.19,372.71,59.959,1472316303,"201051344000458","219011344069620",27.91,44.80,0,339.04,427.11,226.4,216.6,1.092,535522.5,535522.5,5004,0,0,0,L,1122011218,0,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316323,929609.00
08/27/2016 12:45,2,7.834,ACTIVE,221.42,372.11,59.959,1472316303,"201051344000853","219011344069620",27.93,43.40,0,340.85,430.42,221.4,211.8,1.021,534743.9,534743.9,5006,0,0,0,L,1122011218,0,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316324,929610.00
08/27/2016 12:45,2,7.809,ACTIVE,218.26,368.80,59.991,1472316303,"201051344000685","219011344069620",28.13,38.40,0,335.14,422.00,222.4,212.7,1.043,537915.9,537915.9,5015,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316325,929611.00
