ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 12:45,2,7.197,ACTIVE,219.16,366.70,59.954,1472316303,"201051344000917","219011344069620",27.95,45.50,0,336.34,428.61,203.3,194.3,0.941,534877.4,534877.4,5023,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316326,929612.00
08/27/2016 12:45,2,6.801,ACTIVE,217.58,365.49,59.970,1472316303,"201051344001145","219011344069620",28.13,40.60,0,334.84,422.30,193.6,185.0,0.862,540075.9,540075.9,5019,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316327,929613.00
08/27/2016 12:45,2,6.631,ACTIVE,218.93,363.99,59.975,1472316303,"201051344000651","219011344069620",27.63,46.40,0,336.34,427.11,185.7,177.3,0.844,533002.8,533002.8,4997,0,0,0,L,1122011218,0,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316328,929614.00
08/27/2016 12:45,2,6.324,ACTIVE,213.96,352.87,59.965,1472316303,"274151322000088","219011344069620",25.39,54.00,0,332.73,399.46,162.5,154.9,0.619,761894.0,761894.0,4961,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316329,929615.00
08/27/2016 12:45,2,4.467,ACTIVE,215.54,420.20,59.970,1472316303,"274151322000068","219011344069620",37.23,53.80,0,378.12,449.35,168.4,160.6,0.663,655420.8,655420.8,5044,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316330,929616.00
08/27/2016 12:45,2,7.396,ACTIVE,218.71,367.60,59.928,1472316303,"201051344001135","219011344069620",27.69,45.80,0,335.74,426.81,207.4,198.3,0.946,529156.9,529156.9,4994,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316331,929617.00
08/27/2016 12:45,2,7.506,ACTIVE,218.48,367.60,59.928,1472316303,"201051344000594","219011344069620",28.07,44.00,0,335.14,428.91,213.2,203.9,0.972,539916.5,539916.5,5003,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316332,929618.00
08/27/2016 12:45,2,7.207,ACTIVE,219.39,366.10,59.965,1472316303,"201051344001203","219011344069620",27.79,43.80,0,337.84,427.11,202.8,193.8,0.937,537206.1,537206.1,5011,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316333,929619.00
08/27/2016 12:45,2,6.727,ACTIVE,214.41,354.37,59.981,1472316303,"274151322000054","219011344069620",25.50,57.00,0,332.73,400.66,173.8,165.8,0.654,777671.0,777671.0,4955,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316334,929620.00
08/27/2016 12:45,2,6.834,ACTIVE,218.93,364.59,60.007,1472316303,"201051344000867","219011344069620",27.71,46.40,0,337.54,426.81,191.8,183.2,0.879,527227.6,527227.6,5007,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316335,929621.00
08/27/2016 12:45,2,6.771,ACTIVE,218.71,365.80,59.970,1472316303,"201051344001093","219011344069620",27.55,43.00,0,336.04,427.41,188.8,180.3,0.862,534297.5,534297.5,5026,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316336,929622.00
08/27/2016 12:45,2,6.422,ACTIVE,219.16,365.49,59.975,1472316303,"201051344000900","219011344069620",28.07,42.30,0,337.84,427.71,182.2,174.0,0.809,543795.2,543795.2,5019,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316337,929623.00
08/27/2016 12:45,2,5.516,ACTIVE,218.48,362.49,59.975,1472316303,"201051344000648","219011344069620",28.23,43.00,0,339.34,428.91,157.6,150.2,0.738,533025.9,533025.9,5000,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316338,929624.00
08/27/2016 12:45,2,5.320,ACTIVE,218.03,360.99,59.975,1472316303,"201051344000569","219011344069620",27.51,43.00,0,337.84,428.91,148.2,141.2,0.694,543986.8,543986.8,5005,0,0,0,L,1122011218,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316339,929625.00
08/27/2016 12:45,2,5.213,ACTIVE,218.26,360.38,59.975,1472316303,"201051344000983","219011344069620",27.81,45.30,0,338.44,428.01,146.9,139.9,0.689,536269.7,536269.7,4998,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316340,929626.00
08/27/2016 12:45,2,5.287,ACTIVE,218.03,360.69,59.975,1472316303,"201051344001158","219011344069620",27.04,43.80,0,338.14,426.51,144.8,137.9,0.685,528436.1,528436.1,5004,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316341,929627.00
08/27/2016 12:45,2,5.410,ACTIVE,218.48,361.89,59.986,1472316303,"201051344000576","219011344069620",27.71,42.80,0,338.74,428.31,151.7,144.5,0.716,535896.2,535896.2,5015,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316342,929628.00
08/27/2016 12:45,2,5.119,ACTIVE,213.74,352.27,59.970,1472316303,"274151322000087","219011344069620",25.66,69.00,0,332.73,397.96,133.2,126.6,0.495,750007.4,750007.4,5021,0,0,0,L,1151911521,0,123.14,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472316342,929629.00
08/27/2016 13:00,2,6.197,ACTIVE,219.16,363.69,59.970,1472317203,"201051344000645","219011344069620",27.29,43.60,0,338.74,427.71,171.2,163.3,0.782,535441.6,535441.6,5011,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317204,929630.00
08/27/2016 13:00,2,5.859,ACTIVE,214.19,364.59,59.949,1472317203,"274151322000085","219011344069620",25.01,55.80,0,334.24,404.27,148.3,141.2,0.566,777769.7,777769.7,4955,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317205,929631.00
08/27/2016 13:00,2,6.158,ACTIVE,218.48,364.29,59.944,1472317203,"201051344000633","219011344069620",27.55,45.00,0,337.54,428.01,172.0,164.1,0.818,526963.3,526963.3,5005,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317206,929632.00
08/27/2016 13:00,2,6.391,ACTIVE,219.61,365.80,59.954,1472317203,"201051344000469","219011344069620",27.31,41.00,0,338.74,427.71,176.8,168.7,0.835,529377.0,529377.0,5020,0,0,0,L,1122011218,0,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317207,929633.00
08/27/2016 13:00,2,6.357,ACTIVE,217.13,360.69,60.012,1472317203,"201051344000646","219011344069620",27.39,42.50,0,331.83,429.52,176.3,168.2,0.826,530245.5,530245.5,4999,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317208,929634.00
08/27/2016 13:00,2,6.143,ACTIVE,214.19,351.67,59.970,1472317203,"274151322000052","219011344069620",27.12,58.30,0,333.33,407.27,168.5,160.7,0.654,798387.5,798387.5,4955,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317209,929635.00
08/27/2016 13:00,2,6.291,ACTIVE,218.26,363.09,59.996,1472317203,"201051344000585","219011344069620",27.33,43.60,0,336.34,427.11,174.1,166.1,0.804,539665.7,539665.7,4996,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317210,929636.00
08/27/2016 13:00,2,6.205,ACTIVE,216.67,359.78,59.970,1472317203,"201051344001230","219011344069620",26.92,39.50,0,332.43,423.20,169.1,161.2,0.787,533453.1,533453.1,5020,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317211,929637.00
08/27/2016 13:00,2,6.104,ACTIVE,218.26,363.09,59.965,1472317203,"201051344000582","219011344069620",27.29,44.80,0,336.34,430.72,168.7,160.9,0.787,526204.4,526204.4,4996,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317212,929638.00
08/27/2016 13:00,2,6.178,ACTIVE,216.90,360.08,59.970,1472317203,"201051344000955","219011344069620",27.53,44.00,0,333.63,427.41,172.5,164.6,0.809,539967.2,539967.2,5001,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317212,929639.00
08/27/2016 13:00,2,4.045,ACTIVE,214.41,417.19,59.991,1472317203,"274151322000094","219011344069620",37.07,54.80,0,381.42,461.68,151.8,144.6,0.588,655156.9,655156.9,5051,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317213,929640.00
08/27/2016 13:00,2,6.406,ACTIVE,219.39,366.10,59.975,1472317203,"201051344000579","219011344069620",27.97,41.80,0,338.44,430.72,181.4,173.2,0.818,543626.8,543626.8,5011,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317214,929641.00
08/27/2016 13:00,2,6.393,ACTIVE,217.13,360.99,59.996,1472317203,"201051344000890","219011344069620",27.41,40.60,0,333.03,425.31,177.5,169.4,0.800,537219.2,537219.2,4997,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317215,929642.00
08/27/2016 13:00,2,6.525,ACTIVE,218.03,362.49,59.991,1472317203,"201051344000438","219011344069620",27.51,41.30,0,336.34,428.31,181.9,173.6,0.844,538717.6,538717.6,5005,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317216,929643.00
08/27/2016 13:00,2,6.658,ACTIVE,217.58,364.29,59.970,1472317203,"201051344000417","219011344069620",27.31,42.80,0,333.03,426.21,184.3,175.9,0.879,530062.0,530062.0,4998,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317217,929644.00
08/27/2016 13:00,2,6.549,ACTIVE,213.74,358.28,59.981,1472317203,"274151322000083","219011344069620",26.86,57.00,0,332.13,406.97,178.2,170.1,0.720,791151.5,791151.5,4970,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317218,929645.00
08/27/2016 13:00,2,6.947,ACTIVE,214.87,376.62,59.970,1472317203,"274151322000076","219011344069620",27.51,57.70,0,334.24,406.97,193.5,184.8,0.756,844112.5,844112.5,4978,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317219,929646.00
08/27/2016 13:00,2,6.889,ACTIVE,218.71,366.70,59.975,1472317203,"201051344000868","219011344069620",27.15,42.30,0,337.24,428.61,189.4,180.9,0.866,528210.3,528210.3,5013,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317220,929647.00
08/27/2016 13:00,2,6.830,ACTIVE,213.74,350.77,59.944,1472317203,"274151322000095","219011344069620",27.67,55.30,0,331.23,408.18,191.2,182.6,0.725,835593.7,835593.7,4990,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317221,929648.00
08/27/2016 13:00,2,0.094,ACTIVE,220.06,313.20,59.975,1472317203,"201051344000988","219011344069620",22.40,32.80,0,305.38,317.10,2.1,0.1,0.000,518431.2,518431.2,5019,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317222,929649.00
08/27/2016 13:00,2,7.359,ACTIVE,218.93,365.19,59.965,1472317203,"201051344001025","219011344069620",26.80,45.30,0,335.44,428.01,199.6,190.7,0.893,538510.8,538510.8,5006,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317223,929650.00
08/27/2016 13:00,2,7.037,ACTIVE,220.06,367.30,59.975,1472317203,"201051344000458","219011344069620",27.55,44.50,0,339.04,431.02,196.2,187.4,0.924,535572.1,535572.1,5005,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317223,929651.00
08/27/2016 13:00,2,6.918,ACTIVE,220.52,367.30,59.970,1472317203,"201051344000853","219011344069620",27.81,42.50,0,339.95,432.22,194.8,186.1,0.884,534793.2,534793.2,5007,0,0,0,L,1122011218,0,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317224,929652.00
08/27/2016 13:00,2,7.016,ACTIVE,217.58,365.19,59.975,1472317203,"201051344000685","219011344069620",27.33,39.30,0,333.93,424.11,194.0,185.3,0.937,537965.4,537965.4,5016,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317225,929653.00
08/27/2016 13:00,2,6.742,ACTIVE,218.26,362.19,59.954,1472317203,"201051344000917","219011344069620",27.19,46.20,0,335.74,428.01,185.6,177.2,0.853,534926.2,534926.2,5024,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317226,929654.00
08/27/2016 13:00,2,6.518,ACTIVE,217.13,363.09,59.981,1472317203,"201051344001145","219011344069620",27.55,40.80,0,332.73,426.51,181.7,173.5,0.813,540125.2,540125.2,5020,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317227,929655.00
08/27/2016 13:00,2,6.424,ACTIVE,218.48,363.69,59.965,1472317203,"201051344000651","219011344069620",27.23,46.00,0,337.24,428.31,177.1,169.0,0.818,533051.9,533051.9,4998,0,0,0,L,1122011218,0,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317228,929656.00
08/27/2016 13:00,2,6.049,ACTIVE,214.19,360.38,59.975,1472317203,"274151322000088","219011344069620",25.47,53.80,0,331.83,404.87,156.0,148.6,0.588,761936.8,761936.8,4962,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317229,929657.00
08/27/2016 13:00,2,4.348,ACTIVE,215.09,402.46,59.949,1472317203,"274151322000068","219011344069620",36.74,53.30,0,380.22,461.68,162.7,155.1,0.628,655464.5,655464.5,5045,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317230,929658.00
08/27/2016 13:00,2,6.928,ACTIVE,218.26,363.09,60.007,1472317203,"201051344001135","219011344069620",27.15,45.80,0,336.04,428.01,190.5,181.9,0.888,529205.9,529205.9,4995,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317231,929659.00
08/27/2016 13:00,2,7.105,ACTIVE,218.26,366.10,59.970,1472317203,"201051344000594","219011344069620",27.45,43.20,0,332.73,429.22,197.4,188.6,0.893,539966.3,539966.3,5004,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317232,929660.00
08/27/2016 13:00,2,7.086,ACTIVE,218.71,365.19,59.975,1472317203,"201051344001203","219011344069620",27.06,43.80,0,337.24,429.52,194.1,185.4,0.910,537255.2,537255.2,5012,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317232,929661.00
08/27/2016 13:00,2,6.645,ACTIVE,214.64,373.61,59.954,1472317203,"274151322000054","219011344069620",25.45,58.00,0,333.03,406.07,171.1,163.2,0.658,777714.2,777714.2,4956,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317233,929662.00
08/27/2016 13:00,2,7.121,ACTIVE,219.16,366.10,59.928,1472317203,"201051344000867","219011344069620",27.31,46.20,0,337.84,428.61,197.1,188.3,0.897,527276.8,527276.8,5008,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317234,929663.00
08/27/2016 13:00,2,6.934,ACTIVE,218.93,366.70,59.981,1472317203,"201051344001093","219011344069620",27.51,43.40,0,337.54,429.82,193.1,184.4,0.888,534346.0,534346.0,5027,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317235,929664.00
08/27/2016 13:00,2,7.080,ACTIVE,219.61,367.60,59.970,1472317203,"201051344000900","219011344069620",27.53,41.80,0,336.34,429.82,197.3,188.5,0.884,543845.0,543845.0,5020,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317236,929665.00
08/27/2016 13:00,2,6.885,ACTIVE,219.61,367.90,59.975,1472317203,"201051344000648","219011344069620",27.67,41.80,0,338.14,430.12,192.9,184.2,0.897,533074.9,533074.9,5001,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317237,929666.00
08/27/2016 13:00,2,7.000,ACTIVE,220.06,368.80,59.970,1472317203,"201051344000569","219011344069620",27.53,42.50,0,337.54,428.61,195.0,186.3,0.910,544035.8,544035.8,5006,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317238,929667.00
08/27/2016 13:00,2,7.033,ACTIVE,220.29,367.90,59.981,1472317203,"201051344000983","219011344069620",27.83,44.30,0,336.94,428.61,198.2,189.4,0.910,536319.2,536319.2,4999,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317239,929668.00
08/27/2016 13:00,2,7.029,ACTIVE,220.06,366.40,59.975,1472317203,"201051344001158","219011344069620",27.23,43.00,0,337.54,428.61,193.8,185.1,0.897,528485.0,528485.0,5005,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317240,929669.00
08/27/2016 13:00,2,6.869,ACTIVE,220.06,368.20,59.981,1472317203,"201051344000576","219011344069620",27.27,43.00,0,338.74,431.62,189.7,181.2,0.897,535945.2,535945.2,5016,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317241,929670.00
08/27/2016 13:00,2,6.434,ACTIVE,214.41,363.99,59.970,1472317203,"274151322000087","219011344069620",25.15,70.00,0,332.73,404.27,163.7,156.1,0.597,750050.0,750050.0,5022,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472317242,929671.00
08/27/2016 13:15,2,8.125,ACTIVE,220.97,371.51,59.959,1472318103,"201051344000645","219011344069620",26.92,43.40,0,338.74,426.81,221.5,211.9,1.003,535487.9,535487.9,5012,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318104,929672.00
08/27/2016 13:15,2,7.531,ACTIVE,215.09,352.57,59.949,1472318103,"274151322000085","219011344069620",24.65,56.30,0,333.93,402.77,187.8,179.4,0.716,777809.1,777809.1,4956,0,0,0,L,1151911521,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318105,929673.00
08/27/2016 13:15,2,8.016,ACTIVE,219.84,369.40,59.959,1472318103,"201051344000633","219011344069620",27.37,44.30,0,337.54,427.71,222.1,212.4,1.043,527009.8,527009.8,5006,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318106,929674.00
08/27/2016 13:15,2,8.033,ACTIVE,221.42,371.21,59.928,1472318103,"201051344000469","219011344069620",27.23,41.30,0,338.14,427.41,221.7,212.0,1.034,529423.5,529423.5,5021,0,0,0,L,1122011218,0,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318107,929675.00
08/27/2016 13:15,2,7.951,ACTIVE,218.03,367.00,59.970,1472318103,"201051344000646","219011344069620",27.39,42.80,0,334.54,424.11,220.6,210.9,1.016,530291.5,530291.5,5000,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318108,929676.00
08/27/2016 13:15,2,7.656,ACTIVE,214.87,373.31,59.991,1472318103,"274151322000052","219011344069620",26.84,58.50,0,333.03,405.77,208.2,199.0,0.813,798431.0,798431.0,4956,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318109,929677.00
08/27/2016 13:15,2,8.100,ACTIVE,219.61,368.50,59.965,1472318103,"201051344000585","219011344069620",27.14,44.00,0,336.64,427.41,222.7,213.0,1.025,539712.2,539712.2,4997,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318110,929678.00
08/27/2016 13:15,2,7.951,ACTIVE,218.03,365.80,59.965,1472318103,"201051344001230","219011344069620",27.37,39.30,0,333.03,422.30,220.4,210.8,1.008,533499.0,533499.0,5021,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318111,929679.00
08/27/2016 13:15,2,8.018,ACTIVE,219.61,368.50,59.954,1472318103,"201051344000582","219011344069620",27.02,45.30,0,334.84,430.42,219.3,209.8,0.999,526250.0,526250.0,4997,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318112,929680.00
08/27/2016 13:15,2,8.006,ACTIVE,218.48,366.40,59.959,1472318103,"201051344000955","219011344069620",27.35,44.30,0,335.14,422.60,221.8,212.2,1.034,540013.4,540013.4,5002,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318113,929681.00
08/27/2016 13:15,2,5.217,ACTIVE,214.87,422.30,59.959,1472318103,"274151322000094","219011344069620",36.94,56.30,0,379.02,452.36,193.6,184.9,0.760,655197.5,655197.5,5052,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318114,929682.00
08/27/2016 13:15,2,8.023,ACTIVE,221.19,372.41,59.970,1472318103,"201051344000579","219011344069620",27.85,41.50,0,338.44,427.71,226.3,216.5,1.052,543674.3,543674.3,5012,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318115,929683.00
08/27/2016 13:15,2,8.074,ACTIVE,218.26,366.10,59.954,1472318103,"201051344000890","219011344069620",26.96,40.60,0,335.44,422.90,220.3,210.7,0.981,537265.4,537265.4,4998,0,0,0,L,1122011218,0,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318116,929684.00
08/27/2016 13:15,2,7.975,ACTIVE,218.93,368.20,59.970,1472318103,"201051344000438","219011344069620",27.43,42.50,0,335.74,428.61,221.4,211.7,1.034,538763.9,538763.9,5006,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318117,929685.00
08/27/2016 13:15,2,7.953,ACTIVE,218.26,365.49,59.944,1472318103,"201051344000417","219011344069620",26.96,43.80,0,334.84,422.90,217.2,207.7,1.021,530107.5,530107.5,4999,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318118,929686.00
08/27/2016 13:15,2,7.574,ACTIVE,214.19,375.11,59.954,1472318103,"274151322000083","219011344069620",26.86,57.70,0,332.13,406.37,206.1,197.0,0.844,791194.8,791194.8,4971,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318119,929687.00
08/27/2016 13:15,2,8.082,ACTIVE,215.54,379.92,59.954,1472318103,"274151322000076","219011344069620",27.29,58.00,0,334.84,406.37,223.2,213.5,0.866,844159.4,844159.4,4979,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318120,929688.00
08/27/2016 13:15,2,8.137,ACTIVE,219.61,367.90,59.954,1472318103,"201051344000868","219011344069620",26.80,42.50,0,336.64,428.91,220.8,211.2,0.994,528256.8,528256.8,5014,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318121,929689.00
08/27/2016 13:15,2,7.938,ACTIVE,214.87,382.03,59.959,1472318103,"274151322000095","219011344069620",27.57,57.00,0,329.73,406.97,221.5,211.8,0.840,835640.3,835640.3,4991,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318122,929690.00
08/27/2016 13:15,2,0.092,ACTIVE,220.97,314.40,60.012,1472318103,"201051344000988","219011344069620",22.38,32.80,0,305.68,316.80,2.1,0.1,0.000,518431.2,518431.2,5020,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318123,929691.00
08/27/2016 13:15,2,8.111,ACTIVE,219.39,367.00,59.954,1472318103,"201051344001025","219011344069620",26.98,45.80,0,336.04,428.31,221.4,211.8,0.986,538557.4,538557.4,5007,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318123,929692.00
08/27/2016 13:15,2,8.102,ACTIVE,221.19,370.30,59.954,1472318103,"201051344000458","219011344069620",27.25,44.00,0,338.74,427.71,223.7,213.9,1.047,535619.1,535619.1,5006,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318124,929693.00
08/27/2016 13:15,2,8.105,ACTIVE,221.64,370.90,59.965,1472318103,"201051344000853","219011344069620",27.19,42.80,0,339.65,431.32,223.1,213.4,1.016,534840.2,534840.2,5008,0,0,0,L,1122011218,0,125.85,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318125,929694.00
08/27/2016 13:15,2,8.012,ACTIVE,218.03,367.90,59.965,1472318103,"201051344000685","219011344069620",27.55,39.50,0,334.54,422.30,223.5,213.8,1.069,538012.1,538012.1,5017,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318126,929695.00
08/27/2016 13:15,2,7.971,ACTIVE,219.39,366.70,59.970,1472318103,"201051344000917","219011344069620",27.25,46.20,0,335.74,427.41,220.1,210.5,1.021,534972.2,534972.2,5025,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318127,929696.00
08/27/2016 13:15,2,7.986,ACTIVE,218.26,364.29,59.954,1472318103,"201051344001145","219011344069620",27.61,40.80,0,334.54,424.71,223.2,213.5,1.003,540171.9,540171.9,5021,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318128,929697.00
08/27/2016 13:15,2,8.049,ACTIVE,219.84,368.20,59.959,1472318103,"201051344000651","219011344069620",27.17,46.60,0,336.64,427.41,221.6,211.9,1.003,533098.2,533098.2,4999,0,0,0,L,1122011218,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318129,929698.00
08/27/2016 13:15,2,7.570,ACTIVE,215.09,365.80,59.965,1472318103,"274151322000088","219011344069620",25.03,54.30,0,333.03,403.07,191.8,183.2,0.742,761977.0,761977.0,4963,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318130,929699.00
08/27/2016 13:15,2,5.133,ACTIVE,215.77,413.89,59.965,1472318103,"274151322000068","219011344069620",37.61,54.00,0,384.43,454.76,195.6,186.9,0.751,655505.3,655505.3,5046,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318131,929700.00
08/27/2016 13:15,2,8.066,ACTIVE,219.39,367.90,60.002,1472318103,"201051344001135","219011344069620",27.12,46.00,0,336.04,428.01,221.6,212.0,1.008,529252.2,529252.2,4996,0,0,0,L,1122011218,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318132,929701.00
08/27/2016 13:15,2,8.150,ACTIVE,219.16,369.10,59.959,1472318103,"201051344000594","219011344069620",27.61,43.80,0,335.14,429.22,227.8,218.0,1.034,540013.9,540013.9,5005,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318133,929702.00
08/27/2016 13:15,2,8.084,ACTIVE,219.61,368.20,59.954,1472318103,"201051344001203","219011344069620",27.27,43.60,0,336.64,428.91,223.2,213.5,1.043,537301.9,537301.9,5013,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318133,929703.00
08/27/2016 13:15,2,7.633,ACTIVE,215.09,357.38,59.954,1472318103,"274151322000054","219011344069620",25.09,57.00,0,333.03,404.57,193.8,185.1,0.738,777754.7,777754.7,4957,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318134,929704.00
08/27/2016 13:15,2,8.277,ACTIVE,220.06,370.30,59.959,1472318103,"201051344000867","219011344069620",26.72,46.20,0,337.24,428.31,223.7,214.0,1.021,527323.6,527323.6,5009,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318135,929705.00
08/27/2016 13:15,2,7.982,ACTIVE,219.61,368.20,59.996,1472318103,"201051344001093","219011344069620",27.15,43.00,0,336.64,428.91,219.4,209.9,0.999,534391.8,534391.8,5028,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318136,929706.00
08/27/2016 13:15,2,8.254,ACTIVE,220.74,373.01,59.922,1472318103,"201051344000900","219011344069620",27.29,43.00,0,337.84,428.01,228.1,218.2,1.025,543892.6,543892.6,5021,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318137,929707.00
08/27/2016 13:15,2,8.199,ACTIVE,220.52,371.51,59.975,1472318103,"201051344000648","219011344069620",26.90,42.80,0,339.04,428.91,223.3,213.6,1.021,533121.6,533121.6,5002,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318138,929708.00
08/27/2016 13:15,2,8.189,ACTIVE,220.97,372.11,59.959,1472318103,"201051344000569","219011344069620",27.04,43.80,0,337.84,428.91,224.2,214.5,1.034,544082.7,544082.7,5007,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318139,929709.00
08/27/2016 13:15,2,8.197,ACTIVE,221.42,373.91,59.959,1472318103,"201051344000983","219011344069620",27.25,44.30,0,337.54,428.61,226.2,216.4,1.021,536366.5,536366.5,5000,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318140,929710.00
08/27/2016 13:15,2,8.316,ACTIVE,221.19,372.41,59.959,1472318103,"201051344001158","219011344069620",26.54,43.40,0,338.74,427.41,223.6,213.9,1.008,528531.6,528531.6,5006,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318141,929711.00
08/27/2016 13:15,2,8.148,ACTIVE,221.19,372.71,59.959,1472318103,"201051344000576","219011344069620",27.19,43.60,0,338.74,428.61,224.3,214.6,1.034,535991.9,535991.9,5017,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318142,929712.00
08/27/2016 13:15,2,7.668,ACTIVE,215.54,359.48,59.959,1472318103,"274151322000087","219011344069620",24.81,70.70,0,333.63,401.26,192.4,183.8,0.712,750090.1,750090.1,5023,0,0,0,L,1151911521,0,123.59,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472318143,929713.00
08/27/2016 13:30,2,4.393,ACTIVE,217.58,356.18,59.959,1472319003,"201051344000645","219011344069620",27.79,42.80,0,339.04,419.90,123.6,117.4,0.575,535525.3,535525.3,5013,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319004,929714.00
08/27/2016 13:30,2,4.092,ACTIVE,213.74,352.87,59.954,1472319003,"274151322000085","219011344069620",25.82,53.30,0,334.24,393.45,107.0,101.4,0.415,777841.2,777841.2,4957,0,0,0,L,1151911521,0,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319005,929715.00
08/27/2016 13:30,2,4.430,ACTIVE,217.13,358.88,59.996,1472319003,"201051344000633","219011344069620",27.87,43.20,0,337.84,420.20,125.1,118.8,0.583,527047.4,527047.4,5007,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319006,929716.00
08/27/2016 13:30,2,4.402,ACTIVE,217.58,358.58,60.007,1472319003,"201051344000469","219011344069620",27.97,40.40,0,337.24,420.20,124.8,118.5,0.588,529460.9,529460.9,5022,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319007,929717.00
08/27/2016 13:30,2,4.332,ACTIVE,215.77,354.67,59.959,1472319003,"201051344000646","219011344069620",28.45,40.60,0,334.24,414.79,124.7,118.4,0.592,530328.9,530328.9,5001,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319008,929718.00
08/27/2016 13:30,2,4.148,ACTIVE,213.51,358.58,59.954,1472319003,"274151322000052","219011344069620",27.91,54.30,0,333.03,397.66,117.2,111.2,0.460,798466.3,798466.3,4957,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319009,929719.00
08/27/2016 13:30,2,4.543,ACTIVE,216.67,356.18,59.933,1472319003,"201051344000585","219011344069620",27.71,41.50,0,336.04,413.89,127.6,121.2,0.597,539749.9,539749.9,4998,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319010,929720.00
08/27/2016 13:30,2,4.312,ACTIVE,215.54,353.77,59.975,1472319003,"201051344001230","219011344069620",28.37,37.00,0,333.93,414.79,123.9,117.6,0.579,533536.0,533536.0,5022,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319011,929721.00
08/27/2016 13:30,2,4.395,ACTIVE,216.67,355.88,59.954,1472319003,"201051344000582","219011344069620",27.91,43.60,0,334.84,415.09,124.2,118.0,0.579,526286.8,526286.8,4998,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319012,929722.00
08/27/2016 13:30,2,4.420,ACTIVE,215.77,353.77,59.970,1472319003,"201051344000955","219011344069620",28.17,42.30,0,333.63,414.49,126.2,119.9,0.605,540050.6,540050.6,5003,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319013,929723.00
08/27/2016 13:30,2,2.773,ACTIVE,213.74,422.90,59.954,1472319003,"274151322000094","219011344069620",38.61,53.00,0,380.22,449.95,108.0,102.3,0.415,655229.9,655229.9,5053,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319014,929724.00
08/27/2016 13:30,2,4.525,ACTIVE,217.80,359.18,59.986,1472319003,"201051344000579","219011344069620",28.53,41.00,0,338.74,421.10,130.9,124.4,0.601,543712.4,543712.4,5013,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319015,929725.00
08/27/2016 13:30,2,4.467,ACTIVE,215.77,354.07,59.970,1472319003,"201051344000890","219011344069620",28.23,38.20,0,335.14,415.09,127.7,121.3,0.588,537302.5,537302.5,4999,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319016,929726.00
08/27/2016 13:30,2,4.438,ACTIVE,216.22,356.78,59.928,1472319003,"201051344000438","219011344069620",28.43,40.00,0,335.44,415.09,127.6,121.2,0.614,538801.2,538801.2,5007,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319016,929727.00
08/27/2016 13:30,2,4.422,ACTIVE,216.00,355.58,59.975,1472319003,"201051344000417","219011344069620",28.21,40.80,0,334.54,414.19,126.2,119.9,0.601,530144.0,530144.0,5000,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319017,929728.00
08/27/2016 13:30,2,4.268,ACTIVE,213.29,347.16,59.970,1472319003,"274151322000083","219011344069620",27.79,53.80,0,332.13,397.05,120.0,113.9,0.486,791229.6,791229.6,4972,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319018,929729.00
08/27/2016 13:30,2,4.539,ACTIVE,214.41,355.58,59.970,1472319003,"274151322000076","219011344069620",28.21,53.30,0,335.14,400.96,129.7,123.3,0.508,844197.0,844197.0,4980,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319019,929730.00
08/27/2016 13:30,2,4.557,ACTIVE,216.67,357.38,59.965,1472319003,"201051344000868","219011344069620",27.91,41.30,0,337.24,419.60,128.8,122.4,0.592,528293.7,528293.7,5015,0,0,0,L,1122011218,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319020,929731.00
08/27/2016 13:30,2,4.514,ACTIVE,213.51,346.86,59.975,1472319003,"274151322000095","219011344069620",28.27,52.00,0,332.13,400.66,129.2,122.7,0.486,835677.6,835677.6,4992,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319021,929732.00
08/27/2016 13:30,2,0.092,ACTIVE,217.58,308.99,60.007,1472319003,"201051344000988","219011344069620",22.30,32.80,0,302.98,315.60,2.1,0.1,0.000,518431.2,518431.2,5021,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319022,929733.00
08/27/2016 13:30,2,4.639,ACTIVE,216.67,355.28,59.970,1472319003,"201051344001025","219011344069620",27.65,43.40,0,336.04,414.19,129.9,123.5,0.592,538594.5,538594.5,5008,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319023,929734.00
08/27/2016 13:30,2,4.572,ACTIVE,217.80,357.98,59.991,1472319003,"201051344000458","219011344069620",28.25,43.20,0,339.34,420.50,130.8,124.4,0.632,535656.5,535656.5,5007,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319024,929735.00
08/27/2016 13:30,2,4.617,ACTIVE,218.26,359.48,59.981,1472319003,"201051344000853","219011344069620",27.79,41.30,0,340.25,419.90,129.9,123.5,0.614,534877.2,534877.2,5009,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319025,929736.00
08/27/2016 13:30,2,4.529,ACTIVE,216.00,355.88,59.970,1472319003,"201051344000685","219011344069620",28.31,37.30,0,334.84,415.09,129.8,123.3,0.619,538049.3,538049.3,5018,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319026,929737.00
08/27/2016 13:30,2,4.443,ACTIVE,216.45,355.58,59.965,1472319003,"201051344000917","219011344069620",28.37,44.00,0,335.14,413.89,127.7,121.3,0.605,535008.7,535008.7,5026,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319027,929738.00
08/27/2016 13:30,2,4.484,ACTIVE,216.00,355.28,59.965,1472319003,"201051344001145","219011344069620",28.67,39.30,0,335.44,414.49,130.2,123.8,0.601,540208.9,540208.9,5022,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319027,929739.00
08/27/2016 13:30,2,4.600,ACTIVE,216.90,355.88,59.970,1472319003,"201051344000651","219011344069620",27.91,45.50,0,336.94,418.09,130.1,123.6,0.601,533135.0,533135.0,5000,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319028,929740.00
08/27/2016 13:30,2,4.305,ACTIVE,213.29,355.28,59.928,1472319003,"274151322000088","219011344069620",26.08,51.50,0,333.63,394.05,113.7,107.8,0.433,762008.9,762008.9,4964,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319029,929741.00
08/27/2016 13:30,2,2.887,ACTIVE,214.41,422.60,59.954,1472319003,"274151322000068","219011344069620",38.68,52.00,0,382.63,446.05,112.7,106.9,0.429,655537.4,655537.4,5047,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319030,929742.00
08/27/2016 13:30,2,4.619,ACTIVE,216.45,355.58,59.981,1472319003,"201051344001135","219011344069620",28.03,44.00,0,334.84,414.19,131.1,124.6,0.610,529289.0,529289.0,4997,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319031,929743.00
08/27/2016 13:30,2,4.564,ACTIVE,216.67,357.08,60.002,1472319003,"201051344000594","219011344069620",28.80,41.50,0,334.84,420.50,133.1,126.5,0.614,540051.5,540051.5,5006,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319032,929744.00
08/27/2016 13:30,2,4.596,ACTIVE,216.90,354.97,59.965,1472319003,"201051344001203","219011344069620",28.05,42.00,0,336.64,417.79,130.5,124.0,0.614,537338.7,537338.7,5014,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319033,929745.00
08/27/2016 13:30,2,4.340,ACTIVE,213.74,347.76,59.959,1472319003,"274151322000054","219011344069620",26.10,54.80,0,333.33,395.55,114.7,108.8,0.442,777786.9,777786.9,4958,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319034,929746.00
08/27/2016 13:30,2,4.619,ACTIVE,217.35,357.38,59.965,1472319003,"201051344000867","219011344069620",28.15,43.80,0,337.84,420.20,131.7,125.1,0.601,527360.5,527360.5,5010,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319035,929747.00
08/27/2016 13:30,2,4.447,ACTIVE,216.90,356.48,59.949,1472319003,"201051344001093","219011344069620",28.17,41.50,0,335.44,417.79,126.9,120.6,0.588,534427.6,534427.6,5029,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319036,929748.00
08/27/2016 13:30,2,4.650,ACTIVE,217.35,359.18,59.959,1472319003,"201051344000900","219011344069620",28.19,40.60,0,337.84,421.10,132.8,126.3,0.597,543930.0,543930.0,5022,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319037,929749.00
08/27/2016 13:30,2,4.541,ACTIVE,217.58,357.98,59.965,1472319003,"201051344000648","219011344069620",28.29,40.40,0,338.14,421.40,130.0,123.6,0.614,533158.2,533158.2,5003,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319038,929750.00
08/27/2016 13:30,2,4.582,ACTIVE,217.58,357.68,59.959,1472319003,"201051344000569","219011344069620",28.05,41.50,0,338.14,420.20,130.1,123.7,0.605,544119.3,544119.3,5008,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319039,929751.00
08/27/2016 13:30,2,4.621,ACTIVE,217.80,359.18,59.949,1472319003,"201051344000983","219011344069620",28.13,43.20,0,338.14,422.30,131.6,125.1,0.610,536403.5,536403.5,5001,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319040,929752.00
08/27/2016 13:30,2,4.607,ACTIVE,217.58,357.38,59.965,1472319003,"201051344001158","219011344069620",27.79,41.80,0,338.44,420.20,129.7,123.3,0.601,528568.0,528568.0,5007,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319041,929753.00
08/27/2016 13:30,2,4.523,ACTIVE,217.80,357.98,59.965,1472319003,"201051344000576","219011344069620",28.21,41.30,0,338.74,421.40,129.2,122.7,0.610,536028.3,536028.3,5018,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319042,929754.00
