ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 13:30,2,4.275,ACTIVE,213.74,347.46,59.944,1472319003,"274151322000087","219011344069620",26.10,68.00,0,333.33,392.55,113.0,107.1,0.411,750121.7,750121.7,5024,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319042,929755.00
08/27/2016 13:45,2,4.490,ACTIVE,217.35,355.58,59.986,1472319903,"201051344000645","219011344069620",28.29,40.40,0,338.44,389.24,128.5,122.1,0.592,535553.0,535553.0,5014,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319904,929756.00
08/27/2016 13:45,2,4.158,ACTIVE,213.74,349.56,59.986,1472319903,"274151322000085","219011344069620",26.74,50.80,0,334.84,371.51,112.5,106.7,0.433,777865.3,777865.3,4958,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319905,929757.00
08/27/2016 13:45,2,4.479,ACTIVE,216.90,358.88,59.986,1472319903,"201051344000633","219011344069620",28.25,40.20,0,338.44,389.84,128.1,121.7,0.619,527075.4,527075.4,5008,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319906,929758.00
08/27/2016 13:45,2,4.434,ACTIVE,217.35,358.28,59.975,1472319903,"201051344000469","219011344069620",28.23,37.80,0,338.14,390.14,126.8,120.4,0.605,529488.8,529488.8,5023,0,0,0,L,1122011218,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319907,929759.00
08/27/2016 13:45,2,4.357,ACTIVE,216.00,356.18,59.981,1472319903,"201051344000646","219011344069620",28.63,37.80,0,334.84,386.53,126.3,120.0,0.597,530356.8,530356.8,5002,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319908,929760.00
08/27/2016 13:45,2,4.180,ACTIVE,213.51,363.39,59.986,1472319903,"274151322000052","219011344069620",28.03,52.00,0,333.63,374.51,118.7,112.7,0.460,798492.5,798492.5,4958,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319909,929761.00
08/27/2016 13:45,2,4.447,ACTIVE,216.67,356.18,59.991,1472319903,"201051344000585","219011344069620",28.43,38.80,0,337.54,390.14,128.1,121.7,0.597,539778.3,539778.3,4999,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319910,929762.00
08/27/2016 13:45,2,4.244,ACTIVE,215.54,352.87,59.949,1472319903,"201051344001230","219011344069620",28.80,35.00,0,333.63,384.13,123.9,117.7,0.579,533563.4,533563.4,5023,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319911,929763.00
08/27/2016 13:45,2,4.330,ACTIVE,216.90,356.18,59.986,1472319903,"201051344000582","219011344069620",28.23,41.30,0,338.44,389.84,123.8,117.6,0.575,526314.3,526314.3,4999,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319912,929764.00
08/27/2016 13:45,2,4.289,ACTIVE,215.77,354.67,60.007,1472319903,"201051344000955","219011344069620",28.84,39.80,0,334.54,385.33,125.2,118.9,0.597,540078.5,540078.5,5004,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319913,929765.00
08/27/2016 13:45,2,2.719,ACTIVE,213.74,416.59,60.012,1472319903,"274151322000094","219011344069620",38.68,51.80,0,389.24,443.94,107.0,101.3,0.415,655253.6,655253.6,5054,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319914,929766.00
08/27/2016 13:45,2,4.357,ACTIVE,217.35,357.08,59.981,1472319903,"201051344000579","219011344069620",28.88,38.00,0,338.74,390.74,127.5,121.1,0.592,543741.1,543741.1,5014,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319914,929767.00
08/27/2016 13:45,2,4.285,ACTIVE,215.77,354.67,60.028,1472319903,"201051344000890","219011344069620",28.69,35.20,0,336.04,386.23,124.6,118.3,0.575,537330.5,537330.5,5000,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319915,929768.00
08/27/2016 13:45,2,4.303,ACTIVE,216.45,355.28,59.991,1472319903,"201051344000438","219011344069620",28.55,37.80,0,338.44,390.44,124.4,118.2,0.588,538829.1,538829.1,5008,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319916,929769.00
08/27/2016 13:45,2,4.285,ACTIVE,216.00,354.67,59.970,1472319903,"201051344000417","219011344069620",28.23,37.80,0,334.54,388.64,122.5,116.3,0.588,530171.6,530171.6,5001,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319917,929770.00
08/27/2016 13:45,2,4.082,ACTIVE,213.06,358.28,59.991,1472319903,"274151322000083","219011344069620",28.01,50.80,0,332.73,373.31,115.7,109.7,0.464,791255.6,791255.6,4973,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319918,929771.00
08/27/2016 13:45,2,4.328,ACTIVE,213.96,349.86,59.991,1472319903,"274151322000076","219011344069620",28.53,50.60,0,336.04,376.92,125.0,118.7,0.486,844225.3,844225.3,4981,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319919,929772.00
08/27/2016 13:45,2,4.305,ACTIVE,216.22,354.97,59.996,1472319903,"201051344000868","219011344069620",28.41,38.80,0,339.34,390.14,123.7,117.5,0.566,528321.7,528321.7,5016,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319920,929773.00
08/27/2016 13:45,2,4.238,ACTIVE,213.51,356.18,59.981,1472319903,"274151322000095","219011344069620",28.84,50.40,0,333.03,375.11,123.7,117.5,0.468,835705.5,835705.5,4993,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319921,929774.00
08/27/2016 13:45,2,0.098,ACTIVE,217.13,308.39,59.991,1472319903,"201051344000988","219011344069620",22.44,31.50,0,304.48,310.49,2.2,0.2,0.000,518431.2,518431.2,5022,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319922,929775.00
08/27/2016 13:45,2,4.352,ACTIVE,216.45,354.67,59.949,1472319903,"201051344001025","219011344069620",28.25,40.60,0,337.24,388.34,124.6,118.3,0.561,538622.6,538622.6,5009,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319923,929776.00
08/27/2016 13:45,2,4.299,ACTIVE,217.13,357.68,59.991,1472319903,"201051344000458","219011344069620",28.49,41.00,0,338.74,390.44,124.1,117.8,0.597,535684.6,535684.6,5008,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319924,929777.00
08/27/2016 13:45,2,4.342,ACTIVE,217.80,358.88,59.986,1472319903,"201051344000853","219011344069620",28.15,39.00,0,339.65,390.14,123.8,117.6,0.583,534905.2,534905.2,5010,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319925,929778.00
08/27/2016 13:45,2,4.314,ACTIVE,215.77,354.97,59.981,1472319903,"201051344000685","219011344069620",28.29,34.80,0,337.84,387.74,123.6,117.4,0.601,538077.3,538077.3,5019,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319925,929779.00
08/27/2016 13:45,2,4.209,ACTIVE,216.45,354.97,59.991,1472319903,"201051344000917","219011344069620",28.53,41.00,0,337.24,388.64,121.5,115.4,0.575,535036.1,535036.1,5027,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319926,929780.00
08/27/2016 13:45,2,4.219,ACTIVE,215.77,354.67,59.996,1472319903,"201051344001145","219011344069620",28.82,36.50,0,338.14,388.64,123.1,116.9,0.566,540236.7,540236.7,5023,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319927,929781.00
08/27/2016 13:45,2,4.324,ACTIVE,216.90,356.48,59.991,1472319903,"201051344000651","219011344069620",28.23,43.00,0,338.74,389.84,123.7,117.5,0.570,533162.9,533162.9,5001,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319928,929782.00
08/27/2016 13:45,2,4.004,ACTIVE,213.29,348.96,59.991,1472319903,"274151322000088","219011344069620",26.84,48.80,0,333.63,371.81,108.8,103.1,0.415,762033.3,762033.3,4965,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319929,929783.00
08/27/2016 13:45,2,2.775,ACTIVE,214.19,415.69,59.996,1472319903,"274151322000068","219011344069620",37.67,49.30,0,388.04,443.94,106.0,100.4,0.402,655561.3,655561.3,5048,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319930,929784.00
08/27/2016 13:45,2,4.299,ACTIVE,216.22,354.67,59.991,1472319903,"201051344001135","219011344069620",28.53,41.30,0,337.84,386.53,124.2,117.9,0.575,529317.1,529317.1,4998,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319931,929785.00
08/27/2016 13:45,2,4.363,ACTIVE,216.00,356.48,59.986,1472319903,"201051344000594","219011344069620",28.69,38.60,0,338.14,390.74,126.6,120.3,0.588,540080.0,540080.0,5007,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319932,929786.00
08/27/2016 13:45,2,4.359,ACTIVE,216.67,355.28,59.991,1472319903,"201051344001203","219011344069620",28.23,39.80,0,338.74,390.14,124.6,118.3,0.592,537366.6,537366.6,5015,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319933,929787.00
08/27/2016 13:45,2,4.082,ACTIVE,213.51,348.06,59.981,1472319903,"274151322000054","219011344069620",26.80,51.00,0,333.03,372.71,110.7,104.9,0.429,777811.5,777811.5,4959,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319934,929788.00
08/27/2016 13:45,2,4.402,ACTIVE,216.90,356.48,59.991,1472319903,"201051344000867","219011344069620",28.23,41.00,0,339.34,389.54,125.8,119.5,0.575,527388.6,527388.6,5011,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319935,929789.00
08/27/2016 13:45,2,4.246,ACTIVE,216.67,355.88,59.944,1472319903,"201051344001093","219011344069620",28.39,38.60,0,338.44,388.94,122.1,115.9,0.570,534454.7,534454.7,5030,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319935,929790.00
08/27/2016 13:45,2,4.389,ACTIVE,216.90,357.98,60.018,1472319903,"201051344000900","219011344069620",28.78,38.40,0,338.74,390.44,128.0,121.6,0.570,543958.3,543958.3,5023,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319936,929791.00
08/27/2016 13:45,2,4.361,ACTIVE,217.13,356.48,59.986,1472319903,"201051344000648","219011344069620",28.51,39.00,0,338.14,389.84,126.0,119.7,0.583,533186.0,533186.0,5004,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319937,929792.00
08/27/2016 13:45,2,4.463,ACTIVE,217.35,356.18,59.954,1472319903,"201051344000569","219011344069620",28.25,39.50,0,338.74,390.74,127.8,121.4,0.588,544147.1,544147.1,5009,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319938,929793.00
08/27/2016 13:45,2,4.477,ACTIVE,217.35,356.48,59.986,1472319903,"201051344000983","219011344069620",28.80,40.40,0,338.14,390.44,130.6,124.1,0.628,536431.7,536431.7,5002,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319939,929794.00
08/27/2016 13:45,2,4.508,ACTIVE,217.35,358.28,60.018,1472319903,"201051344001158","219011344069620",28.45,39.00,0,338.44,389.84,129.9,123.5,0.601,528595.9,528595.9,5008,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319940,929795.00
08/27/2016 13:45,2,4.516,ACTIVE,217.58,359.48,59.986,1472319903,"201051344000576","219011344069620",28.21,38.80,0,337.54,389.54,129.0,122.6,0.610,536055.9,536055.9,5019,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319941,929796.00
08/27/2016 13:45,2,4.223,ACTIVE,213.51,359.18,59.991,1472319903,"274151322000087","219011344069620",26.74,64.80,0,333.93,370.90,114.4,108.5,0.411,750145.9,750145.9,5025,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472319942,929797.00
08/27/2016 14:00,2,6.172,ACTIVE,219.39,365.80,59.986,1472320804,"201051344000645","219011344069620",27.69,39.80,0,337.84,406.67,173.2,165.2,0.791,535586.6,535586.6,5015,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320805,929798.00
08/27/2016 14:00,2,5.602,ACTIVE,214.87,362.19,60.012,1472320804,"274151322000085","219011344069620",26.62,49.00,0,334.24,380.82,151.0,143.8,0.579,777894.5,777894.5,4959,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320806,929799.00
08/27/2016 14:00,2,6.295,ACTIVE,218.93,364.89,60.007,1472320804,"201051344000633","219011344069620",28.41,39.00,0,337.84,403.67,181.1,172.9,0.857,527109.3,527109.3,5009,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320807,929800.00
08/27/2016 14:00,2,6.389,ACTIVE,220.06,367.30,60.028,1472320804,"201051344000469","219011344069620",28.33,36.00,0,338.44,407.87,183.3,175.0,0.888,529522.5,529522.5,5024,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320808,929801.00
08/27/2016 14:00,2,6.449,ACTIVE,217.80,362.79,59.991,1472320804,"201051344000646","219011344069620",28.29,37.00,0,336.94,403.07,184.8,176.4,0.844,530390.3,530390.3,5003,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320809,929802.00
08/27/2016 14:00,2,6.219,ACTIVE,215.09,359.18,59.996,1472320804,"274151322000052","219011344069620",28.07,49.80,0,333.63,388.34,176.8,168.7,0.685,798524.2,798524.2,4959,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320810,929803.00
08/27/2016 14:00,2,6.701,ACTIVE,219.16,364.89,59.996,1472320804,"201051344000585","219011344069620",27.93,37.80,0,337.54,403.37,189.6,181.1,0.866,539812.4,539812.4,5000,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320811,929804.00
08/27/2016 14:00,2,6.482,ACTIVE,217.58,362.19,59.991,1472320804,"201051344001230","219011344069620",28.53,33.80,0,336.34,403.97,187.3,178.8,0.862,533596.6,533596.6,5024,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320811,929805.00
08/27/2016 14:00,2,6.523,ACTIVE,218.93,364.89,59.996,1472320804,"201051344000582","219011344069620",28.41,39.30,0,337.54,404.57,187.6,179.2,0.857,526347.6,526347.6,5000,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320812,929806.00
08/27/2016 14:00,2,6.625,ACTIVE,218.03,364.59,59.996,1472320804,"201051344000955","219011344069620",28.45,38.60,0,336.94,403.97,190.7,182.2,0.893,540112.3,540112.3,5005,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320814,929807.00
08/27/2016 14:00,2,4.193,ACTIVE,215.09,419.00,59.991,1472320804,"274151322000094","219011344069620",38.96,49.30,0,388.94,449.95,165.4,157.7,0.641,655282.5,655282.5,5055,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320815,929808.00
08/27/2016 14:00,2,6.535,ACTIVE,220.29,367.60,59.996,1472320804,"201051344000579","219011344069620",28.96,36.80,0,337.84,410.88,191.6,183.0,0.888,543775.7,543775.7,5015,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320815,929809.00
08/27/2016 14:00,2,6.553,ACTIVE,217.58,362.79,60.002,1472320804,"201051344000890","219011344069620",28.17,34.80,0,336.94,405.47,186.9,178.5,0.849,537364.3,537364.3,5001,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320816,929810.00
08/27/2016 14:00,2,6.492,ACTIVE,218.71,364.59,59.981,1472320804,"201051344000438","219011344069620",28.78,36.80,0,337.54,404.57,189.2,180.7,0.879,538863.0,538863.0,5009,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320817,929811.00
08/27/2016 14:00,2,6.664,ACTIVE,218.26,361.89,59.996,1472320804,"201051344000417","219011344069620",28.15,36.80,0,337.54,404.57,189.9,181.4,0.893,530205.0,530205.0,5002,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320818,929812.00
08/27/2016 14:00,2,6.404,ACTIVE,214.87,353.77,59.981,1472320804,"274151322000083","219011344069620",27.97,50.00,0,333.03,388.64,181.6,173.3,0.742,791287.2,791287.2,4974,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320819,929813.00
08/27/2016 14:00,2,6.842,ACTIVE,215.77,363.09,59.986,1472320804,"274151322000076","219011344069620",28.67,49.50,0,337.54,393.45,198.4,189.6,0.773,844259.4,844259.4,4982,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320820,929814.00
08/27/2016 14:00,2,6.961,ACTIVE,219.16,366.70,60.012,1472320804,"201051344000868","219011344069620",28.03,38.00,0,337.84,407.27,197.6,188.8,0.884,528355.7,528355.7,5017,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320821,929815.00
08/27/2016 14:00,2,6.920,ACTIVE,214.87,362.79,60.023,1472320804,"274151322000095","219011344069620",28.29,48.50,0,333.03,389.84,198.2,189.4,0.747,835739.5,835739.5,4994,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320822,929816.00
08/27/2016 14:00,2,0.098,ACTIVE,220.52,313.50,59.981,1472320804,"201051344000988","219011344069620",22.98,30.00,0,304.18,314.40,2.3,0.3,0.000,518431.3,518431.3,5023,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320823,929817.00
08/27/2016 14:00,2,7.205,ACTIVE,219.39,367.30,59.981,1472320804,"201051344001025","219011344069620",28.35,38.80,0,337.84,409.38,206.9,197.8,0.928,538656.8,538656.8,5010,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320824,929818.00
08/27/2016 14:00,2,7.570,ACTIVE,221.19,370.00,59.991,1472320804,"201051344000458","219011344069620",28.55,40.00,0,338.74,417.19,218.8,209.3,1.016,535718.8,535718.8,5009,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320825,929819.00
08/27/2016 14:00,2,7.830,ACTIVE,221.64,373.01,59.986,1472320804,"201051344000853","219011344069620",28.17,38.20,0,342.05,418.39,223.2,213.5,1.025,534939.3,534939.3,5011,0,0,0,L,1122011218,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320826,929820.00
08/27/2016 14:00,2,7.904,ACTIVE,218.48,367.90,59.975,1472320804,"201051344000685","219011344069620",28.43,34.50,0,336.94,413.29,227.5,217.7,1.069,538111.4,538111.4,5020,0,0,0,L,1122011218,0,125.85,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320827,929821.00
08/27/2016 14:00,2,7.752,ACTIVE,219.84,369.10,59.991,1472320804,"201051344000917","219011344069620",28.45,40.20,0,337.24,413.89,223.2,213.5,1.039,535069.8,535069.8,5028,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320828,929822.00
08/27/2016 14:00,2,7.707,ACTIVE,218.48,367.00,59.949,1472320804,"201051344001145","219011344069620",28.63,35.40,0,336.64,414.79,223.4,213.7,1.008,540270.7,540270.7,5024,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320829,929823.00
08/27/2016 14:00,2,7.699,ACTIVE,220.06,369.70,59.991,1472320804,"201051344000651","219011344069620",28.11,41.00,0,337.84,418.09,219.2,209.6,0.986,533197.0,533197.0,5002,0,0,0,L,1122011218,0,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320829,929824.00
08/27/2016 14:00,2,7.086,ACTIVE,215.09,374.21,59.970,1472320804,"274151322000088","219011344069620",26.52,47.30,0,332.73,394.35,190.2,181.6,0.716,762063.3,762063.3,4966,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320830,929825.00
08/27/2016 14:00,2,4.881,ACTIVE,216.00,415.99,59.959,1472320804,"274151322000068","219011344069620",37.73,49.30,0,388.64,450.26,187.3,178.9,0.720,655590.7,655590.7,5049,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320831,929826.00
08/27/2016 14:00,2,7.436,ACTIVE,219.39,367.30,59.970,1472320804,"201051344001135","219011344069620",28.19,40.20,0,336.64,413.59,212.1,202.8,0.968,529351.2,529351.2,4999,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320832,929827.00
08/27/2016 14:00,2,7.420,ACTIVE,218.93,368.50,59.944,1472320804,"201051344000594","219011344069620",28.69,38.00,0,336.94,416.59,215.5,206.1,0.981,540115.0,540115.0,5008,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320833,929828.00
08/27/2016 14:00,2,7.426,ACTIVE,219.39,366.10,59.965,1472320804,"201051344001203","219011344069620",28.25,38.00,0,337.84,418.39,212.2,202.9,0.990,537401.0,537401.0,5016,0,0,0,L,1122011218,0,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320834,929829.00
08/27/2016 14:00,2,6.953,ACTIVE,215.09,362.19,59.970,1472320804,"274151322000054","219011344069620",26.56,50.40,0,333.33,395.55,187.0,178.6,0.712,777841.9,777841.9,4960,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320835,929830.00
08/27/2016 14:00,2,7.434,ACTIVE,219.61,367.90,59.986,1472320804,"201051344000867","219011344069620",28.23,40.60,0,338.14,419.00,212.4,203.1,0.963,527423.2,527423.2,5012,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320836,929831.00
08/27/2016 14:00,2,7.340,ACTIVE,219.61,368.20,60.018,1472320804,"201051344001093","219011344069620",28.13,37.50,0,337.84,418.39,209.1,199.9,0.946,534488.2,534488.2,5031,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320837,929832.00
08/27/2016 14:00,2,7.715,ACTIVE,220.52,369.40,59.986,1472320804,"201051344000900","219011344069620",28.37,38.40,0,337.54,419.90,221.7,212.1,0.990,543993.2,543993.2,5024,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320838,929833.00
08/27/2016 14:00,2,7.816,ACTIVE,220.74,373.01,59.986,1472320804,"201051344000648","219011344069620",28.03,38.40,0,337.54,419.90,221.7,212.1,1.039,533220.2,533220.2,5005,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320839,929834.00
08/27/2016 14:00,2,7.965,ACTIVE,221.19,373.91,59.944,1472320804,"201051344000569","219011344069620",27.97,38.20,0,338.14,419.60,225.9,216.1,1.052,544181.4,544181.4,5010,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320840,929835.00
08/27/2016 14:00,2,8.064,ACTIVE,221.19,371.81,60.007,1472320804,"201051344000983","219011344069620",27.71,40.00,0,337.24,419.90,226.4,216.6,1.043,536466.5,536466.5,5003,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320841,929836.00
08/27/2016 14:00,2,7.793,ACTIVE,221.42,373.31,59.981,1472320804,"201051344001158","219011344069620",28.25,37.50,0,338.44,419.90,222.7,213.1,1.030,528630.3,528630.3,5009,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320842,929837.00
08/27/2016 14:00,2,7.617,ACTIVE,221.19,372.71,59.970,1472320804,"201051344000576","219011344069620",28.29,38.60,0,339.04,419.30,218.0,208.5,0.999,536090.2,536090.2,5020,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320842,929838.00
08/27/2016 14:00,2,7.180,ACTIVE,215.09,354.67,59.975,1472320804,"274151322000087","219011344069620",26.34,62.00,0,333.33,393.15,191.3,182.7,0.712,750176.2,750176.2,5026,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472320843,929839.00
08/27/2016 14:15,2,3.459,ACTIVE,216.45,354.07,59.959,1472321703,"201051344000645","219011344069620",27.63,39.50,0,339.65,426.51,96.8,91.5,0.451,535619.1,535619.1,5016,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321704,929840.00
08/27/2016 14:15,2,3.154,ACTIVE,213.06,354.37,59.954,1472321703,"274151322000085","219011344069620",26.54,47.00,0,334.54,403.37,84.7,79.8,0.323,777922.9,777922.9,4960,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321705,929841.00
08/27/2016 14:15,2,3.430,ACTIVE,216.00,353.17,59.970,1472321703,"201051344000633","219011344069620",28.27,38.00,0,338.44,427.71,98.2,92.9,0.468,527142.3,527142.3,5010,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321706,929842.00
08/27/2016 14:15,2,3.449,ACTIVE,216.45,353.17,59.965,1472321703,"201051344000469","219011344069620",27.93,36.00,0,339.04,430.72,97.5,92.2,0.477,529555.1,529555.1,5025,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321706,929843.00
08/27/2016 14:15,2,3.352,ACTIVE,214.64,350.77,59.970,1472321703,"201051344000646","219011344069620",28.71,36.30,0,334.24,428.61,97.6,92.2,0.460,530423.0,530423.0,5004,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321708,929844.00
08/27/2016 14:15,2,3.242,ACTIVE,213.06,350.47,59.959,1472321703,"274151322000052","219011344069620",27.97,46.80,0,333.63,406.37,91.8,86.7,0.358,798554.9,798554.9,4960,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321708,929845.00
08/27/2016 14:15,2,3.512,ACTIVE,215.77,351.97,59.970,1472321703,"201051344000585","219011344069620",27.87,37.80,0,337.54,427.11,99.2,93.8,0.464,539845.5,539845.5,5001,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321709,929846.00
08/27/2016 14:15,2,3.285,ACTIVE,214.64,349.56,59.959,1472321703,"201051344001230","219011344069620",28.65,33.80,0,332.43,422.00,95.4,90.1,0.442,533628.8,533628.8,5025,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321710,929847.00
08/27/2016 14:15,2,3.346,ACTIVE,215.77,351.97,59.959,1472321703,"201051344000582","219011344069620",28.23,38.80,0,336.64,428.91,95.7,90.4,0.451,526379.7,526379.7,5001,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321711,929848.00
08/27/2016 14:15,2,3.428,ACTIVE,214.87,349.86,59.970,1472321703,"201051344000955","219011344069620",28.19,37.80,0,333.63,422.90,97.8,92.5,0.464,540144.9,540144.9,5006,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321712,929849.00
08/27/2016 14:15,2,2.121,ACTIVE,213.06,410.28,59.965,1472321703,"274151322000094","219011344069620",38.39,47.00,0,384.43,466.19,82.2,77.4,0.314,655310.3,655310.3,5056,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321714,929850.00
08/27/2016 14:15,2,3.463,ACTIVE,216.45,353.17,59.949,1472321703,"201051344000579","219011344069620",28.59,36.00,0,339.34,430.42,100.3,94.9,0.468,543809.1,543809.1,5016,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321714,929851.00
08/27/2016 14:15,2,3.396,ACTIVE,214.87,350.17,59.965,1472321703,"201051344000890","219011344069620",28.31,35.00,0,335.14,426.21,97.5,92.1,0.446,537396.8,537396.8,5002,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321715,929852.00
08/27/2016 14:15,2,3.395,ACTIVE,215.09,351.07,59.933,1472321703,"201051344000438","219011344069620",28.45,36.80,0,336.64,427.71,97.8,92.5,0.468,538895.6,538895.6,5010,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321716,929853.00
08/27/2016 14:15,2,3.365,ACTIVE,215.09,350.47,59.965,1472321703,"201051344000417","219011344069620",28.19,36.50,0,335.14,428.01,96.1,90.8,0.460,530236.9,530236.9,5003,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321717,929854.00
08/27/2016 14:15,2,3.205,ACTIVE,212.83,352.87,59.944,1472321703,"274151322000083","219011344069620",27.99,48.00,0,333.33,406.67,90.8,85.7,0.367,791317.5,791317.5,4975,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321718,929855.00
08/27/2016 14:15,2,3.393,ACTIVE,213.51,350.47,59.965,1472321703,"274151322000076","219011344069620",28.55,46.60,0,333.93,405.77,98.1,92.7,0.384,844292.1,844292.1,4983,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321719,929856.00
08/27/2016 14:15,2,3.475,ACTIVE,215.54,352.27,59.965,1472321703,"201051344000868","219011344069620",27.65,37.50,0,337.54,428.91,97.3,92.0,0.446,528388.0,528388.0,5018,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321720,929857.00
08/27/2016 14:15,2,3.365,ACTIVE,212.83,355.88,59.970,1472321703,"274151322000095","219011344069620",28.43,47.50,0,333.33,406.97,96.8,91.5,0.367,835771.8,835771.8,4995,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321721,929858.00
08/27/2016 14:15,2,3.477,ACTIVE,216.22,359.48,59.970,1472321703,"201051344000988","219011344069620",17.91,31.00,0,304.48,397.05,63.2,59.0,0.552,518436.7,518436.7,5024,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321722,929859.00
08/27/2016 14:15,2,3.436,ACTIVE,215.32,349.86,59.970,1472321703,"201051344001025","219011344069620",28.13,38.60,0,337.24,427.41,97.8,92.5,0.442,538689.3,538689.3,5011,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321723,929860.00
08/27/2016 14:15,2,3.412,ACTIVE,216.22,352.27,60.002,1472321703,"201051344000458","219011344069620",28.27,39.80,0,339.65,430.12,97.7,92.3,0.477,535751.3,535751.3,5010,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321723,929861.00
08/27/2016 14:15,2,3.451,ACTIVE,216.90,354.67,59.959,1472321703,"201051344000853","219011344069620",27.79,38.00,0,339.34,431.62,97.2,91.8,0.455,534971.5,534971.5,5012,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321724,929862.00
08/27/2016 14:15,2,3.354,ACTIVE,215.09,351.97,59.981,1472321703,"201051344000685","219011344069620",28.55,34.80,0,335.74,422.00,97.0,91.7,0.473,538143.7,538143.7,5021,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321725,929863.00
08/27/2016 14:15,2,3.277,ACTIVE,215.32,351.67,59.970,1472321703,"201051344000917","219011344069620",28.57,39.30,0,335.74,427.11,94.9,89.6,0.451,535101.5,535101.5,5029,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321726,929864.00
08/27/2016 14:15,2,3.312,ACTIVE,215.09,351.37,59.970,1472321703,"201051344001145","219011344069620",28.59,35.20,0,335.14,426.81,95.9,90.7,0.442,540302.7,540302.7,5025,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321727,929865.00
08/27/2016 14:15,2,3.410,ACTIVE,215.77,351.67,59.975,1472321703,"201051344000651","219011344069620",28.05,40.60,0,338.14,427.41,96.9,91.6,0.455,533229.1,533229.1,5003,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321728,929866.00
08/27/2016 14:15,2,3.127,ACTIVE,212.61,349.86,59.959,1472321703,"274151322000088","219011344069620",26.88,45.80,0,333.33,404.57,85.1,80.2,0.336,762091.4,762091.4,4967,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321729,929867.00
08/27/2016 14:15,2,2.049,ACTIVE,213.74,425.91,59.970,1472321703,"274151322000068","219011344069620",39.28,46.60,0,389.54,465.28,82.4,77.6,0.309,655618.3,655618.3,5050,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321730,929868.00
08/27/2016 14:15,2,3.430,ACTIVE,215.09,350.47,59.970,1472321703,"201051344001135","219011344069620",28.07,39.30,0,336.04,426.81,97.5,92.2,0.455,529383.3,529383.3,5000,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321731,929869.00
08/27/2016 14:15,2,3.422,ACTIVE,215.32,352.87,59.981,1472321703,"201051344000594","219011344069620",28.71,36.50,0,336.04,428.61,99.4,94.0,0.464,540147.8,540147.8,5009,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321732,929870.00
08/27/2016 14:15,2,3.414,ACTIVE,215.54,351.37,59.975,1472321703,"201051344001203","219011344069620",28.21,37.50,0,337.84,427.71,97.5,92.1,0.460,537433.0,537433.0,5017,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321733,929871.00
08/27/2016 14:15,2,3.152,ACTIVE,213.06,351.67,59.970,1472321703,"274151322000054","219011344069620",26.96,47.50,0,332.73,405.47,86.1,81.2,0.327,777870.1,777870.1,4961,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321734,929872.00
08/27/2016 14:15,2,3.461,ACTIVE,216.00,351.67,59.970,1472321703,"201051344000867","219011344069620",27.97,39.50,0,338.74,427.11,98.1,92.7,0.451,527455.3,527455.3,5013,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321735,929873.00
08/27/2016 14:15,2,3.295,ACTIVE,215.77,351.67,59.975,1472321703,"201051344001093","219011344069620",28.25,36.50,0,337.54,427.41,94.2,89.0,0.433,534519.3,534519.3,5032,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321736,929874.00
08/27/2016 14:15,2,3.443,ACTIVE,216.22,353.17,59.959,1472321703,"201051344000900","219011344069620",28.27,38.00,0,338.74,427.11,98.7,93.3,0.451,544025.4,544025.4,5025,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321737,929875.00
08/27/2016 14:15,2,3.361,ACTIVE,216.22,352.87,59.975,1472321703,"201051344000648","219011344069620",28.35,37.50,0,338.74,428.61,96.5,91.2,0.460,533251.8,533251.8,5006,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321738,929876.00
08/27/2016 14:15,2,3.438,ACTIVE,216.22,352.57,59.970,1472321703,"201051344000569","219011344069620",27.83,38.00,0,337.54,427.71,96.9,91.6,0.460,544213.0,544213.0,5011,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321739,929877.00
08/27/2016 14:15,2,3.426,ACTIVE,216.45,353.17,59.975,1472321703,"201051344000983","219011344069620",28.41,39.30,0,338.74,428.01,98.6,93.2,0.464,536498.5,536498.5,5004,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321740,929878.00
08/27/2016 14:15,2,3.443,ACTIVE,216.22,353.17,59.954,1472321703,"201051344001158","219011344069620",27.89,37.50,0,338.74,430.42,97.3,92.0,0.460,528662.0,528662.0,5010,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321740,929879.00
08/27/2016 14:15,2,3.363,ACTIVE,216.67,353.77,59.975,1472321703,"201051344000576","219011344069620",28.21,37.80,0,338.74,431.62,96.1,90.8,0.451,536121.5,536121.5,5021,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321741,929880.00
08/27/2016 14:15,2,3.137,ACTIVE,213.06,346.26,59.981,1472321703,"274151322000087","219011344069620",26.76,59.50,0,333.93,403.37,85.0,80.1,0.305,750203.9,750203.9,5027,0,0,0,L,1151911521,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472321742,929881.00
08/27/2016 14:30,2,7.275,ACTIVE,220.52,370.00,59.986,1472322603,"201051344000645","219011344069620",28.23,38.60,0,338.44,421.70,208.1,198.9,0.924,535648.4,535648.4,5017,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322604,929882.00
08/27/2016 14:30,2,6.779,ACTIVE,214.87,356.48,59.975,1472322603,"274151322000085","219011344069620",25.96,47.50,0,333.63,394.35,178.1,170.0,0.681,777948.4,777948.4,4961,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322605,929883.00
08/27/2016 14:30,2,7.344,ACTIVE,219.61,369.70,59.970,1472322603,"201051344000633","219011344069620",28.31,37.50,0,337.54,423.20,210.5,201.2,0.981,527171.9,527171.9,5011,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322606,929884.00
08/27/2016 14:30,2,7.287,ACTIVE,220.97,368.20,59.944,1472322603,"201051344000469","219011344069620",28.05,35.60,0,338.14,422.60,206.9,197.7,0.968,529584.7,529584.7,5026,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322607,929885.00
08/27/2016 14:30,2,7.146,ACTIVE,218.03,368.20,59.986,1472322603,"201051344000646","219011344069620",28.29,35.60,0,334.24,418.70,204.7,195.7,0.959,530452.4,530452.4,5005,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322608,929886.00
08/27/2016 14:30,2,6.725,ACTIVE,214.64,352.87,59.965,1472322603,"274151322000052","219011344069620",27.67,47.50,0,333.33,399.46,188.3,179.9,0.729,798582.6,798582.6,4961,0,0,0,L,1151911521,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322608,929887.00
08/27/2016 14:30,2,7.018,ACTIVE,219.16,366.40,59.975,1472322603,"201051344000585","219011344069620",28.05,37.00,0,336.94,422.60,199.3,190.4,0.919,539875.5,539875.5,5002,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322609,929888.00
08/27/2016 14:30,2,6.656,ACTIVE,217.35,363.69,59.965,1472322603,"201051344001230","219011344069620",28.53,33.80,0,333.93,416.89,192.3,183.7,0.879,533657.8,533657.8,5026,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322610,929889.00
08/27/2016 14:30,2,6.656,ACTIVE,218.93,364.59,59.986,1472322603,"201051344000582","219011344069620",28.29,38.00,0,336.64,422.60,190.6,182.0,0.871,526408.8,526408.8,5002,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322611,929890.00
08/27/2016 14:30,2,6.619,ACTIVE,217.58,362.19,59.970,1472322603,"201051344000955","219011344069620",28.57,37.50,0,334.54,416.89,191.2,182.7,0.897,540174.4,540174.4,5007,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322612,929891.00
08/27/2016 14:30,2,4.221,ACTIVE,214.64,431.32,59.975,1472322603,"274151322000094","219011344069620",38.70,48.30,0,393.75,454.76,164.3,156.7,0.632,655335.5,655335.5,5057,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322613,929892.00
08/27/2016 14:30,2,6.846,ACTIVE,220.52,372.11,59.981,1472322603,"201051344000579","219011344069620",28.67,35.80,0,338.74,423.50,198.7,189.9,0.897,543839.4,543839.4,5017,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322614,929893.00
08/27/2016 14:30,2,6.803,ACTIVE,217.58,365.80,59.981,1472322603,"201051344000890","219011344069620",28.31,35.20,0,335.14,417.49,194.9,186.2,0.902,537426.4,537426.4,5003,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322615,929894.00
08/27/2016 14:30,2,6.887,ACTIVE,218.48,365.80,59.981,1472322603,"201051344000438","219011344069620",28.39,37.00,0,336.94,421.70,198.1,189.3,0.919,538925.4,538925.4,5011,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322616,929895.00
08/27/2016 14:30,2,6.988,ACTIVE,218.03,363.69,59.965,1472322603,"201051344000417","219011344069620",27.75,36.00,0,334.54,416.29,196.4,187.7,0.897,530266.2,530266.2,5004,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322617,929896.00
08/27/2016 14:30,2,6.703,ACTIVE,214.19,358.28,59.975,1472322603,"274151322000083","219011344069620",27.57,48.80,0,332.43,398.56,187.1,178.6,0.765,791345.1,791345.1,4976,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322617,929897.00
