ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 14:30,2,7.145,ACTIVE,215.77,364.29,59.981,1472322603,"274151322000076","219011344069620",28.19,47.50,0,334.84,402.77,203.9,194.9,0.787,844322.0,844322.0,4984,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322618,929898.00
08/27/2016 14:30,2,7.283,ACTIVE,219.39,367.30,59.981,1472322603,"201051344000868","219011344069620",27.79,37.30,0,337.54,422.90,205.0,196.0,0.928,528417.9,528417.9,5019,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322619,929899.00
08/27/2016 14:30,2,7.176,ACTIVE,214.41,376.31,59.975,1472322603,"274151322000095","219011344069620",28.25,47.00,0,332.13,401.86,205.0,196.0,0.778,835801.5,835801.5,4996,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322620,929900.00
08/27/2016 14:30,2,7.191,ACTIVE,220.74,363.69,59.975,1472322603,"201051344000988","219011344069620",18.01,33.30,0,334.84,398.26,131.3,124.8,0.605,518456.0,518456.0,5025,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322621,929901.00
08/27/2016 14:30,2,7.031,ACTIVE,218.93,365.49,59.981,1472322603,"201051344001025","219011344069620",28.09,38.80,0,336.04,422.00,199.8,191.0,0.893,538719.4,538719.4,5012,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322622,929902.00
08/27/2016 14:30,2,6.562,ACTIVE,220.52,366.10,59.954,1472322603,"201051344000458","219011344069620",28.37,39.30,0,338.74,422.60,188.6,180.1,0.884,535781.4,535781.4,5011,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322623,929903.00
08/27/2016 14:30,2,6.328,ACTIVE,220.52,368.80,59.981,1472322603,"201051344000853","219011344069620",28.19,38.00,0,339.65,422.30,180.5,172.3,0.840,535001.5,535001.5,5013,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322624,929904.00
08/27/2016 14:30,2,6.367,ACTIVE,217.35,362.79,59.933,1472322603,"201051344000685","219011344069620",28.27,34.80,0,336.64,417.19,182.3,174.0,0.862,538173.7,538173.7,5022,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322625,929905.00
08/27/2016 14:30,2,6.082,ACTIVE,218.26,362.19,59.944,1472322603,"201051344000917","219011344069620",28.27,39.30,0,336.04,420.20,174.0,166.0,0.818,535130.9,535130.9,5030,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322626,929906.00
08/27/2016 14:30,2,6.021,ACTIVE,217.13,363.09,59.975,1472322603,"201051344001145","219011344069620",28.59,34.50,0,336.64,417.79,174.2,166.2,0.795,540332.5,540332.5,5026,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322627,929907.00
08/27/2016 14:30,2,6.045,ACTIVE,218.71,362.49,59.981,1472322603,"201051344000651","219011344069620",28.39,40.40,0,336.64,422.00,173.6,165.6,0.795,533259.1,533259.1,5004,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322628,929908.00
08/27/2016 14:30,2,5.699,ACTIVE,214.19,353.17,59.975,1472322603,"274151322000088","219011344069620",26.50,46.40,0,333.03,396.45,152.9,145.6,0.579,762117.7,762117.7,4968,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322629,929909.00
08/27/2016 14:30,2,3.920,ACTIVE,215.32,408.48,59.975,1472322603,"274151322000068","219011344069620",37.99,47.80,0,392.25,457.77,151.9,144.7,0.579,655643.9,655643.9,5051,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322629,929910.00
08/27/2016 14:30,2,6.076,ACTIVE,218.03,361.89,60.007,1472322603,"201051344001135","219011344069620",28.01,38.80,0,335.14,418.39,172.3,164.4,0.813,529413.3,529413.3,5001,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322630,929911.00
08/27/2016 14:30,2,6.088,ACTIVE,218.03,364.29,60.023,1472322603,"201051344000594","219011344069620",28.82,36.00,0,336.04,423.50,177.8,169.7,0.831,540178.5,540178.5,5010,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322631,929912.00
08/27/2016 14:30,2,6.139,ACTIVE,218.26,362.79,59.986,1472322603,"201051344001203","219011344069620",28.23,37.80,0,337.84,422.30,175.4,167.4,0.831,537463.2,537463.2,5018,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322632,929913.00
08/27/2016 14:30,2,5.746,ACTIVE,214.64,359.18,59.986,1472322603,"274151322000054","219011344069620",26.88,48.80,0,333.03,397.35,156.3,149.0,0.597,777896.7,777896.7,4962,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322633,929914.00
08/27/2016 14:30,2,6.457,ACTIVE,218.93,363.99,59.975,1472322603,"201051344000867","219011344069620",28.13,38.60,0,337.54,422.30,184.0,175.7,0.831,527485.7,527485.7,5014,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322634,929915.00
08/27/2016 14:30,2,6.330,ACTIVE,218.48,364.59,59.996,1472322603,"201051344001093","219011344069620",28.31,36.00,0,336.34,421.40,181.6,173.3,0.831,534548.7,534548.7,5033,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322635,929916.00
08/27/2016 14:30,2,6.707,ACTIVE,219.61,366.10,59.986,1472322603,"201051344000900","219011344069620",28.23,37.30,0,337.24,423.20,191.7,183.1,0.862,544056.0,544056.0,5026,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322636,929917.00
08/27/2016 14:30,2,6.604,ACTIVE,219.84,365.80,59.970,1472322603,"201051344000648","219011344069620",28.23,37.50,0,338.74,422.90,188.8,180.3,0.866,533281.8,533281.8,5007,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322637,929918.00
08/27/2016 14:30,2,6.604,ACTIVE,220.06,366.70,59.981,1472322603,"201051344000569","219011344069620",28.03,38.00,0,337.84,422.90,187.4,179.0,0.862,544243.2,544243.2,5012,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322638,929919.00
08/27/2016 14:30,2,6.623,ACTIVE,220.29,366.40,59.949,1472322603,"201051344000983","219011344069620",28.25,39.00,0,337.24,423.50,189.5,181.0,0.879,536529.1,536529.1,5005,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322639,929920.00
08/27/2016 14:30,2,6.686,ACTIVE,220.06,366.70,59.944,1472322603,"201051344001158","219011344069620",28.13,37.30,0,338.44,422.00,190.4,181.9,0.875,528692.4,528692.4,5011,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322640,929921.00
08/27/2016 14:30,2,6.883,ACTIVE,220.29,368.50,59.986,1472322603,"201051344000576","219011344069620",27.89,37.80,0,338.44,422.30,194.4,185.7,0.910,536151.6,536151.6,5022,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322640,929922.00
08/27/2016 14:30,2,6.457,ACTIVE,214.64,359.78,59.981,1472322603,"274151322000087","219011344069620",26.48,60.30,0,330.93,393.75,173.1,165.2,0.628,750230.4,750230.4,5028,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472322641,929923.00
08/27/2016 14:45,2,4.674,ACTIVE,217.80,357.68,60.007,1472323504,"201051344000645","219011344069620",27.39,41.00,0,339.04,427.11,129.7,123.3,0.597,535691.4,535691.4,5018,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323505,929924.00
08/27/2016 14:45,2,4.301,ACTIVE,213.74,346.26,59.981,1472323504,"274151322000085","219011344069620",25.92,48.30,0,334.24,400.36,112.9,107.0,0.433,777985.6,777985.6,4962,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323506,929925.00
08/27/2016 14:45,2,4.693,ALERT,217.13,358.28,59.981,1472323504,"201051344000633","219011344069620",27.61,39.00,0,296.36,428.01,131.3,124.8,0.628,527215.3,527215.3,5012,0,0,0,L,1122011218,0,123.59,124.04,0002,37,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323508,929926.00
08/27/2016 14:45,2,4.637,ALERT,217.58,358.28,59.970,1472323504,"201051344000469","219011344069620",27.21,37.00,0,307.48,427.41,127.8,121.4,0.592,529627.8,529627.8,5027,0,0,0,L,1122011218,0,123.36,124.49,0002,33,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323510,929927.00
08/27/2016 14:45,2,4.494,ACTIVE,215.54,355.88,60.012,1472323504,"201051344000646","219011344069620",27.81,37.50,0,334.24,428.31,126.6,120.2,0.601,530495.8,530495.8,5006,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323511,929928.00
08/27/2016 14:45,2,4.268,ACTIVE,213.29,344.76,59.970,1472323504,"274151322000052","219011344069620",27.49,48.00,0,324.62,408.78,118.8,112.7,0.468,798623.3,798623.3,4962,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323511,929929.00
08/27/2016 14:45,2,4.602,ACTIVE,216.67,356.18,59.981,1472323504,"201051344000585","219011344069620",27.55,38.40,0,336.34,427.11,128.4,122.0,0.597,539919.4,539919.4,5003,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323512,929930.00
08/27/2016 14:45,2,4.344,ACTIVE,215.54,354.37,59.996,1472323504,"201051344001230","219011344069620",27.91,35.20,0,333.33,422.30,122.8,116.6,0.566,533700.7,533700.7,5027,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323513,929931.00
08/27/2016 14:45,2,4.344,ACTIVE,216.67,356.18,59.981,1472323504,"201051344000582","219011344069620",27.81,39.80,0,336.34,428.91,122.3,116.2,0.570,526451.7,526451.7,5003,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323514,929932.00
08/27/2016 14:45,2,4.326,ACTIVE,215.54,354.37,59.986,1472323504,"201051344000955","219011344069620",28.21,38.60,0,335.14,422.60,123.6,117.3,0.588,540217.8,540217.8,5008,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323515,929933.00
08/27/2016 14:45,2,2.803,ACTIVE,213.51,398.56,59.981,1472323504,"274151322000094","219011344069620",36.92,48.30,0,384.73,454.76,104.8,99.2,0.402,655372.8,655372.8,5058,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323516,929934.00
08/27/2016 14:45,2,4.371,ACTIVE,217.35,358.28,59.981,1472323504,"201051344000579","219011344069620",28.29,37.00,0,338.44,427.11,125.3,119.0,0.588,543883.8,543883.8,5018,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323517,929935.00
08/27/2016 14:45,2,4.307,ACTIVE,215.54,353.17,59.986,1472323504,"201051344000890","219011344069620",27.67,36.30,0,334.54,423.81,120.8,114.7,0.557,537469.5,537469.5,5004,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323518,929936.00
08/27/2016 14:45,2,4.221,ACTIVE,216.00,355.88,59.986,1472323504,"201051344000438","219011344069620",28.23,37.80,0,335.74,428.91,120.6,114.5,0.575,538968.8,538968.8,5012,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323519,929937.00
08/27/2016 14:45,2,4.227,ACTIVE,215.77,354.67,59.991,1472323504,"201051344000417","219011344069620",27.69,37.50,0,333.33,426.81,118.6,112.5,0.570,530308.8,530308.8,5005,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323520,929938.00
08/27/2016 14:45,2,4.020,ALERT,213.06,357.08,59.981,1472323504,"274151322000083","219011344069620",27.69,49.00,0,300.57,405.17,112.6,106.8,0.455,791385.3,791385.3,4977,0,0,0,L,1151911521,0,122.01,122.91,0002,36,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323522,929939.00
08/27/2016 14:45,2,4.240,ACTIVE,213.96,348.66,59.986,1472323504,"274151322000076","219011344069620",28.27,48.50,0,335.74,406.97,121.2,115.1,0.468,844365.5,844365.5,4985,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323523,929940.00
08/27/2016 14:45,2,4.340,ACTIVE,216.45,356.18,59.991,1472323504,"201051344000868","219011344069620",27.15,38.20,0,318.00,429.22,119.3,113.3,0.552,528460.9,528460.9,5020,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323524,929941.00
08/27/2016 14:45,2,4.246,ALERT,213.06,361.59,59.981,1472323504,"274151322000095","219011344069620",27.89,48.00,0,301.47,408.18,119.8,113.7,0.460,835844.6,835844.6,4997,0,0,0,L,1151911521,0,122.91,122.68,0002,36,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323525,929942.00
08/27/2016 14:45,2,4.273,ACTIVE,217.35,354.37,59.970,1472323504,"201051344000988","219011344069620",18.29,35.80,0,339.04,404.27,79.2,74.5,0.371,518484.1,518484.1,5026,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323526,929943.00
08/27/2016 14:45,2,4.383,ACTIVE,216.22,354.07,59.996,1472323504,"201051344001025","219011344069620",27.57,39.80,0,336.94,427.71,122.4,116.2,0.566,538762.8,538762.8,5013,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323527,929944.00
08/27/2016 14:45,2,4.309,ACTIVE,217.35,356.78,59.965,1472323504,"201051344000458","219011344069620",28.07,40.60,0,339.04,428.61,122.5,116.3,0.601,535824.8,535824.8,5012,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323528,929945.00
08/27/2016 14:45,2,4.336,ACTIVE,218.03,357.68,59.996,1472323504,"201051344000853","219011344069620",27.55,39.30,0,340.85,427.71,121.0,114.9,0.570,535044.7,535044.7,5014,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323529,929946.00
08/27/2016 14:45,2,4.262,ACTIVE,215.77,355.58,59.996,1472323504,"201051344000685","219011344069620",28.11,36.00,0,334.24,422.60,121.3,115.1,0.592,538217.1,538217.1,5023,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323530,929947.00
08/27/2016 14:45,2,4.213,ACTIVE,216.45,354.97,60.007,1472323504,"201051344000917","219011344069620",28.01,40.00,0,336.34,427.41,119.5,113.4,0.570,535173.7,535173.7,5031,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323531,929948.00
08/27/2016 14:45,2,4.264,ACTIVE,215.77,354.37,59.996,1472323504,"201051344001145","219011344069620",28.17,35.80,0,335.44,426.81,121.7,115.5,0.557,540375.6,540375.6,5027,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323532,929949.00
08/27/2016 14:45,2,4.369,ACTIVE,216.67,355.88,59.991,1472323504,"201051344000651","219011344069620",27.69,41.00,0,336.34,428.31,122.6,116.4,0.566,533302.3,533302.3,5005,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323533,929950.00
08/27/2016 14:45,2,4.021,ACTIVE,213.29,358.88,59.986,1472323504,"274151322000088","219011344069620",26.28,46.20,0,333.33,403.07,107.0,101.4,0.407,762155.3,762155.3,4969,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323533,929951.00
08/27/2016 14:45,2,2.646,ACTIVE,214.19,423.50,59.965,1472323504,"274151322000068","219011344069620",38.86,48.00,0,385.03,457.47,103.9,98.4,0.398,655681.2,655681.2,5052,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323534,929952.00
08/27/2016 14:45,2,4.414,ACTIVE,216.22,353.47,59.991,1472323504,"201051344001135","219011344069620",27.45,40.20,0,336.34,428.01,122.8,116.6,0.570,529456.2,529456.2,5002,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323535,929953.00
08/27/2016 14:45,2,4.461,ALERT,216.22,356.78,59.996,1472323504,"201051344000594","219011344069620",28.25,37.50,0,292.76,428.31,127.6,121.3,0.588,540222.3,540222.3,5011,0,0,0,L,1122011218,0,123.14,123.36,0002,32,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323537,929954.00
08/27/2016 14:45,2,4.494,ACTIVE,216.67,355.88,60.002,1472323504,"201051344001203","219011344069620",27.95,38.80,0,337.84,428.01,127.3,121.0,0.597,537506.3,537506.3,5019,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323538,929955.00
08/27/2016 14:45,2,4.238,ACTIVE,213.74,360.69,59.996,1472323504,"274151322000054","219011344069620",26.24,48.30,0,333.33,403.67,112.6,106.7,0.429,777934.5,777934.5,4963,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323539,929956.00
08/27/2016 14:45,2,4.627,ACTIVE,217.13,357.08,60.002,1472323504,"201051344000867","219011344069620",27.69,40.20,0,318.00,437.33,129.8,123.3,0.597,527528.8,527528.8,5015,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323540,929957.00
08/27/2016 14:45,2,4.488,ALERT,216.90,356.18,60.007,1472323504,"201051344001093","219011344069620",27.59,37.30,0,307.78,428.01,125.5,119.2,0.575,534590.5,534590.5,5034,0,0,0,L,1122011218,0,124.27,123.14,0002,36,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323542,929958.00
08/27/2016 14:45,2,4.824,ACTIVE,217.58,358.28,59.986,1472323504,"201051344000900","219011344069620",27.87,38.80,0,337.84,427.71,136.2,129.6,0.619,544099.5,544099.5,5027,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323543,929959.00
08/27/2016 14:45,2,4.768,ACTIVE,217.80,359.18,59.996,1472323504,"201051344000648","219011344069620",28.11,38.60,0,338.44,429.52,135.7,129.1,0.641,533324.6,533324.6,5008,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323544,929960.00
08/27/2016 14:45,2,4.854,ACTIVE,217.80,359.48,60.002,1472323504,"201051344000569","219011344069620",28.01,39.30,0,337.84,428.61,137.6,130.9,0.636,544285.9,544285.9,5013,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323545,929961.00
08/27/2016 14:45,2,5.094,ACTIVE,218.26,360.69,59.996,1472323504,"201051344000983","219011344069620",27.51,40.80,0,338.14,428.01,142.0,135.1,0.667,536572.3,536572.3,5006,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323546,929962.00
08/27/2016 14:45,2,5.062,ACTIVE,218.26,359.78,60.023,1472323504,"201051344001158","219011344069620",27.75,37.80,0,338.44,427.41,142.3,135.4,0.667,528735.3,528735.3,5012,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323546,929963.00
08/27/2016 14:45,2,5.062,ACTIVE,218.48,361.89,59.986,1472323504,"201051344000576","219011344069620",27.75,39.50,0,339.04,427.71,142.3,135.4,0.672,536194.2,536194.2,5023,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323547,929964.00
08/27/2016 14:45,2,4.756,ACTIVE,213.96,361.59,59.991,1472323504,"274151322000087","219011344069620",26.06,61.00,0,333.33,401.56,125.5,119.2,0.460,750267.8,750267.8,5029,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472323548,929965.00
08/27/2016 15:00,2,5.266,ACTIVE,218.03,359.18,59.991,1472324403,"201051344000645","219011344069620",27.69,40.80,0,339.04,427.11,147.7,140.6,0.681,535727.7,535727.7,5019,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324404,929966.00
08/27/2016 15:00,2,4.889,ACTIVE,213.74,357.98,59.975,1472324403,"274151322000085","219011344069620",26.04,47.80,0,334.24,406.07,129.0,122.6,0.486,778017.1,778017.1,4963,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324405,929967.00
08/27/2016 15:00,2,5.213,ACTIVE,217.35,360.69,59.981,1472324403,"201051344000633","219011344069620",28.51,38.80,0,337.84,427.41,150.5,143.3,0.707,527252.0,527252.0,5014,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324406,929968.00
08/27/2016 15:00,2,5.215,ACTIVE,218.48,362.19,59.970,1472324403,"201051344000469","219011344069620",28.35,36.00,0,338.44,427.41,149.7,142.5,0.712,529664.2,529664.2,5029,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324407,929969.00
08/27/2016 15:00,2,5.250,ACTIVE,216.22,357.68,59.986,1472324403,"201051344000646","219011344069620",28.33,36.50,0,332.43,428.31,150.6,143.4,0.707,530532.2,530532.2,5007,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324408,929970.00
08/27/2016 15:00,2,5.021,ACTIVE,213.51,351.07,59.975,1472324403,"274151322000052","219011344069620",28.05,47.00,0,332.73,406.97,142.6,135.7,0.557,798657.7,798657.7,4963,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324409,929971.00
08/27/2016 15:00,2,5.408,ACTIVE,217.58,359.18,59.986,1472324403,"201051344000585","219011344069620",28.15,37.80,0,336.94,426.81,154.2,146.9,0.694,539956.3,539956.3,5004,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324410,929972.00
08/27/2016 15:00,2,5.221,ACTIVE,216.22,356.78,59.981,1472324403,"201051344001230","219011344069620",28.29,34.30,0,332.73,422.90,149.6,142.5,0.703,533736.6,533736.6,5028,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324411,929973.00
08/27/2016 15:00,2,5.250,ACTIVE,217.58,361.59,60.002,1472324403,"201051344000582","219011344069620",28.25,39.30,0,336.34,428.91,150.2,143.0,0.703,526487.8,526487.8,5004,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324412,929974.00
08/27/2016 15:00,2,5.227,ACTIVE,216.45,358.88,59.996,1472324403,"201051344000955","219011344069620",28.75,38.40,0,331.83,422.60,152.3,145.0,0.716,540254.2,540254.2,5009,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324413,929975.00
08/27/2016 15:00,2,3.428,ACTIVE,213.74,411.18,59.991,1472324403,"274151322000094","219011344069620",37.67,47.80,0,388.94,470.39,131.8,125.2,0.508,655404.3,655404.3,5059,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324414,929976.00
08/27/2016 15:00,2,5.402,ACTIVE,218.48,361.29,59.991,1472324403,"201051344000579","219011344069620",28.49,36.50,0,339.04,431.62,155.8,148.4,0.720,543921.2,543921.2,5019,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324414,929977.00
08/27/2016 15:00,2,5.305,ACTIVE,216.45,357.38,59.986,1472324403,"201051344000890","219011344069620",28.15,36.00,0,335.74,422.30,151.3,144.1,0.698,537505.9,537505.9,5005,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324415,929978.00
08/27/2016 15:00,2,5.225,ACTIVE,217.13,358.58,59.991,1472324403,"201051344000438","219011344069620",28.80,37.80,0,336.34,428.01,152.3,145.1,0.725,539005.3,539005.3,5013,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324416,929979.00
08/27/2016 15:00,2,5.240,ACTIVE,216.67,357.98,59.996,1472324403,"201051344000417","219011344069620",28.13,37.00,0,335.14,427.71,149.3,142.2,0.703,530344.7,530344.7,5006,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324417,929980.00
08/27/2016 15:00,2,5.033,ACTIVE,213.29,363.09,59.991,1472324403,"274151322000083","219011344069620",27.95,48.80,0,332.43,406.67,142.4,135.5,0.579,791419.5,791419.5,4979,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324418,929981.00
08/27/2016 15:00,2,5.314,ACTIVE,214.41,364.59,59.965,1472324403,"274151322000076","219011344069620",28.41,48.00,0,334.24,406.97,153.1,145.8,0.592,844402.2,844402.2,4986,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324419,929982.00
08/27/2016 15:00,2,5.270,ACTIVE,217.13,357.98,60.002,1472324403,"201051344000868","219011344069620",28.19,38.00,0,337.54,428.01,150.5,143.3,0.694,528497.3,528497.3,5021,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324420,929983.00
08/27/2016 15:00,2,5.307,ACTIVE,213.51,367.90,59.991,1472324403,"274151322000095","219011344069620",28.27,48.00,0,332.13,406.97,151.8,144.6,0.583,835881.2,835881.2,4999,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324421,929984.00
08/27/2016 15:00,2,5.400,ACTIVE,218.48,357.38,60.028,1472324403,"201051344000988","219011344069620",18.15,35.00,0,321.01,408.48,99.3,93.9,0.460,518507.8,518507.8,5027,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324422,929985.00
08/27/2016 15:00,2,5.375,ACTIVE,217.13,358.28,59.986,1472324403,"201051344001025","219011344069620",28.11,38.80,0,337.24,428.61,153.2,145.9,0.681,538799.5,538799.5,5014,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324423,929986.00
08/27/2016 15:00,2,5.326,ACTIVE,218.48,362.49,59.996,1472324403,"201051344000458","219011344069620",28.49,40.40,0,339.34,427.41,153.8,146.5,0.734,535861.7,535861.7,5013,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324423,929987.00
08/27/2016 15:00,2,5.320,ACTIVE,218.93,362.79,59.975,1472324403,"201051344000853","219011344069620",28.37,38.40,0,339.95,431.02,152.9,145.7,0.720,535081.2,535081.2,5015,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324424,929988.00
08/27/2016 15:00,2,5.336,ACTIVE,216.45,358.88,60.018,1472324403,"201051344000685","219011344069620",28.47,36.00,0,334.84,422.60,153.8,146.5,0.734,538253.8,538253.8,5024,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324425,929989.00
08/27/2016 15:00,2,5.309,ACTIVE,217.35,359.18,59.986,1472324403,"201051344000917","219011344069620",28.27,40.00,0,336.64,427.41,152.0,144.8,0.712,535209.8,535209.8,5032,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324426,929990.00
08/27/2016 15:00,2,5.295,ACTIVE,216.45,357.98,59.991,1472324403,"201051344001145","219011344069620",28.71,35.80,0,334.84,427.71,153.9,146.7,0.707,540412.2,540412.2,5028,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324427,929991.00
08/27/2016 15:00,2,5.402,ACTIVE,217.80,357.68,59.986,1472324403,"201051344000651","219011344069620",28.31,40.80,0,337.24,427.41,154.8,147.5,0.725,533338.8,533338.8,5006,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324428,929992.00
08/27/2016 15:00,2,5.070,ACTIVE,213.74,353.17,59.986,1472324403,"274151322000088","219011344069620",26.38,46.60,0,333.03,406.97,135.4,128.8,0.517,762187.3,762187.3,4970,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324429,929993.00
08/27/2016 15:00,2,3.498,ACTIVE,214.64,413.89,59.991,1472324403,"274151322000068","219011344069620",38.09,47.00,0,388.04,474.60,134.9,128.3,0.513,655712.9,655712.9,5053,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324430,929994.00
08/27/2016 15:00,2,5.475,ACTIVE,217.35,359.78,59.986,1472324403,"201051344001135","219011344069620",27.99,39.80,0,336.34,428.01,155.2,147.8,0.720,529492.8,529492.8,5003,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324431,929995.00
08/27/2016 15:00,2,5.506,ACTIVE,217.13,359.18,59.986,1472324403,"201051344000594","219011344069620",28.53,37.30,0,334.84,428.91,159.1,151.6,0.707,540259.8,540259.8,5013,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324432,929996.00
08/27/2016 15:00,2,5.488,ACTIVE,217.58,359.18,59.975,1472324403,"201051344001203","219011344069620",27.97,38.60,0,338.14,428.31,155.5,148.2,0.729,537543.0,537543.0,5020,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324432,929997.00
08/27/2016 15:00,2,5.066,ACTIVE,214.19,348.36,59.986,1472324403,"274151322000054","219011344069620",26.78,48.00,0,333.03,407.27,137.4,130.7,0.526,777966.8,777966.8,4964,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324434,929998.00
08/27/2016 15:00,2,5.457,ACTIVE,217.80,360.69,59.991,1472324403,"201051344000867","219011344069620",28.11,40.20,0,337.54,427.11,155.3,148.0,0.716,527565.5,527565.5,5016,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324435,929999.00
08/27/2016 15:00,2,5.287,ACTIVE,217.58,359.18,59.986,1472324403,"201051344001093","219011344069620",28.13,37.00,0,337.54,427.11,150.5,143.4,0.689,534626.2,534626.2,5036,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324436,930000.00
08/27/2016 15:00,2,5.484,ACTIVE,218.26,362.79,59.981,1472324403,"201051344000900","219011344069620",28.11,38.80,0,334.24,427.41,156.2,148.8,0.707,544136.5,544136.5,5028,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324437,930001.00
08/27/2016 15:00,2,5.361,ACTIVE,218.26,360.99,59.949,1472324403,"201051344000648","219011344069620",28.37,38.60,0,337.54,429.82,154.0,146.7,0.725,533361.0,533361.0,5009,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324438,930002.00
08/27/2016 15:00,2,5.461,ACTIVE,218.48,362.49,59.986,1472324403,"201051344000569","219011344069620",27.95,39.00,0,337.54,428.31,154.6,147.3,0.720,544322.3,544322.3,5014,0,0,0,L,1122011218,0,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324439,930003.00
08/27/2016 15:00,2,5.479,ACTIVE,218.71,361.29,59.996,1472324403,"201051344000983","219011344069620",28.31,39.80,0,337.54,427.41,157.0,149.6,0.729,536609.2,536609.2,5007,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324440,930004.00
08/27/2016 15:00,2,5.504,ACTIVE,218.71,362.19,59.991,1472324403,"201051344001158","219011344069620",27.99,37.50,0,338.44,427.11,156.1,148.8,0.725,528771.9,528771.9,5013,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324441,930005.00
08/27/2016 15:00,2,5.463,ACTIVE,218.48,362.19,59.986,1472324403,"201051344000576","219011344069620",28.01,39.00,0,338.74,428.01,155.0,147.6,0.729,536230.4,536230.4,5024,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324442,930006.00
08/27/2016 15:00,2,5.145,ACTIVE,213.96,357.68,59.975,1472324403,"274151322000087","219011344069620",26.40,60.00,0,333.03,405.17,137.5,130.8,0.508,750299.8,750299.8,5030,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472324443,930007.00
08/27/2016 15:15,2,3.340,ACTIVE,216.22,352.87,59.981,1472325304,"201051344000645","219011344069620",28.15,39.80,0,339.04,412.98,95.2,90.0,0.442,535756.1,535756.1,5020,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325305,930008.00
08/27/2016 15:15,2,3.033,ACTIVE,212.83,346.56,59.975,1472325304,"274151322000085","219011344069620",27.08,45.50,0,329.13,384.73,83.2,78.4,0.309,778041.9,778041.9,4964,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325306,930009.00
08/27/2016 15:15,2,3.377,ACTIVE,216.00,354.37,59.975,1472325304,"201051344000633","219011344069620",28.29,36.80,0,338.14,413.89,96.8,91.5,0.455,527280.9,527280.9,5015,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325306,930010.00
08/27/2016 15:15,2,3.326,ACTIVE,216.45,354.97,59.975,1472325304,"201051344000469","219011344069620",28.57,34.30,0,338.44,414.19,96.3,91.0,0.468,529692.8,529692.8,5030,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325307,930011.00
08/27/2016 15:15,2,3.293,ACTIVE,214.41,350.77,59.970,1472325304,"201051344000646","219011344069620",28.80,34.80,0,333.93,408.78,96.1,90.8,0.455,530560.9,530560.9,5008,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325308,930012.00
08/27/2016 15:15,2,3.131,ACTIVE,212.83,349.56,59.975,1472325304,"274151322000052","219011344069620",28.39,44.00,0,333.63,388.64,90.0,85.0,0.345,798684.8,798684.8,4964,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325309,930013.00
08/27/2016 15:15,2,3.396,ACTIVE,215.09,350.47,59.975,1472325304,"201051344000585","219011344069620",28.59,36.00,0,336.04,409.08,98.3,93.0,0.460,539985.5,539985.5,5005,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325310,930014.00
08/27/2016 15:15,2,3.250,ACTIVE,214.41,348.96,59.944,1472325304,"201051344001230","219011344069620",28.63,33.00,0,333.93,408.18,94.2,89.0,0.433,533764.8,533764.8,5029,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325311,930015.00
08/27/2016 15:15,2,3.281,ACTIVE,215.32,350.47,59.949,1472325304,"201051344000582","219011344069620",28.41,38.20,0,335.14,408.18,94.3,89.1,0.442,526515.9,526515.9,5005,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325312,930016.00
08/27/2016 15:15,2,3.256,ACTIVE,214.41,349.26,59.975,1472325304,"201051344000955","219011344069620",29.22,36.30,0,334.24,408.18,96.4,91.1,0.455,540282.9,540282.9,5010,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325313,930017.00
08/27/2016 15:15,2,2.100,ACTIVE,213.06,414.49,59.970,1472325304,"274151322000094","219011344069620",38.15,45.80,0,392.25,448.15,81.0,76.3,0.314,655428.7,655428.7,5060,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325314,930018.00
08/27/2016 15:15,2,3.379,ACTIVE,216.45,352.87,59.975,1472325304,"201051344000579","219011344069620",29.14,35.00,0,338.44,415.39,99.8,94.4,0.464,543950.6,543950.6,5020,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325315,930019.00
08/27/2016 15:15,2,3.346,ACTIVE,214.41,349.86,59.949,1472325304,"201051344000890","219011344069620",28.55,34.80,0,334.24,408.18,96.7,91.4,0.446,537534.4,537534.4,5006,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325316,930020.00
08/27/2016 15:15,2,3.316,ACTIVE,214.87,351.07,59.970,1472325304,"201051344000438","219011344069620",28.90,36.00,0,335.44,408.48,97.1,91.8,0.464,539034.0,539034.0,5014,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325317,930021.00
08/27/2016 15:15,2,3.307,ACTIVE,214.64,350.17,59.965,1472325304,"201051344000417","219011344069620",28.57,35.20,0,334.24,408.18,95.7,90.5,0.455,530372.9,530372.9,5007,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325318,930022.00
08/27/2016 15:15,2,3.166,ACTIVE,212.83,343.55,59.954,1472325304,"274151322000083","219011344069620",28.17,45.00,0,333.03,387.44,90.3,85.2,0.367,791446.3,791446.3,4980,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325318,930023.00
08/27/2016 15:15,2,3.340,ACTIVE,213.51,356.78,59.965,1472325304,"274151322000076","219011344069620",28.77,44.30,0,335.14,394.95,97.3,92.0,0.380,844431.0,844431.0,4987,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325319,930024.00
08/27/2016 15:15,2,3.408,ACTIVE,215.54,352.57,59.970,1472325304,"201051344000868","219011344069620",28.23,36.30,0,337.24,412.08,97.4,92.1,0.446,528525.7,528525.7,5022,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325320,930025.00
08/27/2016 15:15,2,3.293,ACTIVE,212.83,348.96,59.981,1472325304,"274151322000095","219011344069620",28.96,45.80,0,332.43,390.74,96.7,91.4,0.367,835909.7,835909.7,5000,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325321,930026.00
08/27/2016 15:15,2,3.402,ACTIVE,216.22,360.99,59.981,1472325304,"201051344000988","219011344069620",18.63,32.60,0,321.01,396.15,64.2,60.0,0.548,518526.3,518526.3,5028,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325322,930027.00
08/27/2016 15:15,2,3.375,ACTIVE,214.87,349.86,59.933,1472325304,"201051344001025","219011344069620",28.77,37.00,0,335.44,408.18,98.4,93.0,0.451,538828.2,538828.2,5015,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325323,930028.00
08/27/2016 15:15,2,3.379,ACTIVE,216.22,352.57,59.975,1472325304,"201051344000458","219011344069620",28.63,38.60,0,339.34,414.79,97.9,92.6,0.468,535890.2,535890.2,5014,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325324,930029.00
08/27/2016 15:15,2,3.373,ACTIVE,216.67,353.77,59.975,1472325304,"201051344000853","219011344069620",28.63,36.50,0,340.25,412.98,97.8,92.5,0.460,535109.6,535109.6,5016,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325325,930030.00
08/27/2016 15:15,2,3.316,ACTIVE,214.64,351.07,59.970,1472325304,"201051344000685","219011344069620",28.96,34.50,0,334.84,408.18,97.3,92.0,0.477,538282.3,538282.3,5025,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325326,930031.00
08/27/2016 15:15,2,3.305,ACTIVE,215.09,351.07,59.975,1472325304,"201051344000917","219011344069620",28.82,38.00,0,334.54,407.27,96.5,91.2,0.460,535237.9,535237.9,5033,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325327,930032.00
08/27/2016 15:15,2,3.318,ACTIVE,214.64,350.77,59.981,1472325304,"201051344001145","219011344069620",28.98,33.80,0,336.04,408.78,97.5,92.2,0.451,540440.5,540440.5,5029,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325328,930033.00
08/27/2016 15:15,2,3.412,ACTIVE,215.32,351.67,59.991,1472325304,"201051344000651","219011344069620",28.45,39.30,0,337.84,408.18,98.3,93.0,0.460,533367.2,533367.2,5007,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325329,930034.00
08/27/2016 15:15,2,3.117,ACTIVE,212.61,347.16,59.981,1472325304,"274151322000088","219011344069620",27.25,43.20,0,329.73,385.33,86.1,81.2,0.318,762212.1,762212.1,4971,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325330,930035.00
08/27/2016 15:15,2,2.156,ACTIVE,213.51,416.89,59.970,1472325304,"274151322000068","219011344069620",38.51,45.30,0,389.54,453.56,83.8,79.0,0.318,655737.3,655737.3,5054,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325331,930036.00
08/27/2016 15:15,2,3.400,ACTIVE,214.87,350.17,60.007,1472325304,"201051344001135","219011344069620",28.80,38.00,0,334.84,407.27,99.2,93.8,0.464,529521.2,529521.2,5004,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325331,930037.00
08/27/2016 15:15,2,3.463,ACTIVE,215.32,353.17,60.007,1472325304,"201051344000594","219011344069620",29.02,35.40,0,336.94,409.68,101.9,96.4,0.468,540288.8,540288.8,5014,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325332,930038.00
08/27/2016 15:15,2,3.451,ACTIVE,215.32,350.47,59.975,1472325304,"201051344001203","219011344069620",28.63,37.00,0,337.84,408.48,100.0,94.6,0.473,537571.3,537571.3,5021,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325333,930039.00
08/27/2016 15:15,2,3.205,ACTIVE,212.83,354.67,59.975,1472325304,"274151322000054","219011344069620",27.15,45.30,0,333.63,386.83,88.2,83.2,0.340,777991.7,777991.7,4965,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325334,930040.00
