ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 15:15,2,3.529,ACTIVE,216.00,352.57,60.002,1472325304,"201051344000867","219011344069620",28.39,38.00,0,337.54,412.68,101.5,96.0,0.464,527593.9,527593.9,5017,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325335,930041.00
08/27/2016 15:15,2,3.336,ACTIVE,215.32,351.07,60.012,1472325304,"201051344001093","219011344069620",28.98,35.60,0,337.24,406.67,97.9,92.6,0.451,534653.6,534653.6,5037,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325336,930042.00
08/27/2016 15:15,2,3.531,ACTIVE,216.22,354.37,59.981,1472325304,"201051344000900","219011344069620",28.78,37.50,0,338.14,414.79,102.9,97.4,0.473,544165.0,544165.0,5029,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325337,930043.00
08/27/2016 15:15,2,3.482,ACTIVE,216.45,352.57,59.975,1472325304,"201051344000648","219011344069620",28.80,37.00,0,339.65,414.49,101.5,96.1,0.482,533389.0,533389.0,5010,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325338,930044.00
08/27/2016 15:15,2,3.566,ACTIVE,216.22,354.67,59.986,1472325304,"201051344000569","219011344069620",28.53,36.80,0,338.44,413.29,103.0,97.5,0.486,544350.4,544350.4,5015,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325339,930045.00
08/27/2016 15:15,2,3.656,ACTIVE,216.67,353.77,59.986,1472325304,"201051344000983","219011344069620",28.47,37.50,0,338.14,414.49,105.4,99.8,0.495,536637.7,536637.7,5008,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325340,930046.00
08/27/2016 15:15,2,3.670,ACTIVE,216.45,355.58,59.981,1472325304,"201051344001158","219011344069620",28.37,35.40,0,339.34,414.79,105.5,99.9,0.495,528800.1,528800.1,5014,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325341,930047.00
08/27/2016 15:15,2,3.631,ACTIVE,216.67,354.97,59.996,1472325304,"201051344000576","219011344069620",28.25,37.50,0,339.34,414.19,103.9,98.4,0.491,536258.2,536258.2,5025,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325342,930048.00
08/27/2016 15:15,2,3.354,ACTIVE,213.06,352.87,59.986,1472325304,"274151322000087","219011344069620",27.27,56.00,0,330.93,383.53,92.7,87.5,0.340,750324.4,750324.4,5031,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472325343,930049.00
08/27/2016 15:30,2,2.836,ACTIVE,215.77,350.47,59.991,1472326204,"201051344000645","219011344069620",27.99,35.60,0,320.41,399.76,80.4,75.7,0.371,535775.9,535775.9,5021,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326205,930050.00
08/27/2016 15:30,2,2.535,ACTIVE,213.06,363.39,59.991,1472326204,"274151322000085","219011344069620",27.59,40.20,0,323.11,378.42,70.9,66.5,0.499,778059.3,778059.3,4965,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326206,930051.00
08/27/2016 15:30,2,2.803,ACTIVE,215.54,352.27,59.965,1472326204,"201051344000633","219011344069620",28.84,33.80,0,321.91,400.36,81.9,77.1,0.389,527301.1,527301.1,5016,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326206,930052.00
08/27/2016 15:30,2,2.771,ACTIVE,215.77,351.07,59.991,1472326204,"201051344000469","219011344069620",29.08,31.80,0,318.30,399.76,81.6,76.9,0.393,529712.9,529712.9,5031,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326207,930053.00
08/27/2016 15:30,2,2.740,ACTIVE,214.19,348.06,59.981,1472326204,"201051344000646","219011344069620",29.18,32.00,0,317.40,392.55,81.0,76.3,0.384,530580.9,530580.9,5009,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326208,930054.00
08/27/2016 15:30,2,2.645,ACTIVE,212.83,360.99,59.981,1472326204,"274151322000052","219011344069620",28.41,38.20,0,323.72,378.72,76.0,71.4,0.539,798703.5,798703.5,4965,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326209,930055.00
08/27/2016 15:30,2,2.846,ACTIVE,215.09,348.96,60.002,1472326204,"201051344000585","219011344069620",28.90,34.00,0,327.32,394.65,83.4,78.6,0.380,540006.0,540006.0,5006,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326210,930056.00
08/27/2016 15:30,2,2.688,ACTIVE,214.19,358.28,59.996,1472326204,"201051344001230","219011344069620",29.16,29.80,0,320.11,390.14,79.5,74.8,0.663,533784.3,533784.3,5030,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326211,930057.00
08/27/2016 15:30,2,2.748,ACTIVE,215.09,360.99,60.007,1472326204,"201051344000582","219011344069620",28.67,34.00,0,315.00,395.85,79.9,75.2,0.667,526535.5,526535.5,5006,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326212,930058.00
08/27/2016 15:30,2,2.754,ACTIVE,214.19,348.96,59.991,1472326204,"201051344000955","219011344069620",29.20,33.80,0,317.70,391.64,81.5,76.8,0.393,540303.0,540303.0,5011,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326213,930059.00
08/27/2016 15:30,2,1.770,ACTIVE,213.06,419.60,59.991,1472326204,"274151322000094","219011344069620",38.09,40.00,0,388.04,446.95,67.9,63.6,0.482,655445.3,655445.3,5061,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326214,930060.00
08/27/2016 15:30,2,2.846,ACTIVE,215.77,351.97,59.954,1472326204,"201051344000579","219011344069620",29.14,32.40,0,330.33,395.85,84.0,79.2,0.384,543971.2,543971.2,5021,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326215,930061.00
08/27/2016 15:30,2,2.803,ACTIVE,214.41,348.36,59.959,1472326204,"201051344000890","219011344069620",28.75,32.20,0,318.91,392.85,81.7,76.9,0.376,537554.4,537554.4,5007,0,0,0,L,1122011218,0,123.36,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326216,930062.00
08/27/2016 15:30,2,2.775,ACTIVE,214.87,349.26,60.034,1472326204,"201051344000438","219011344069620",29.04,33.00,0,319.21,396.45,81.7,76.9,0.389,539054.1,539054.1,5015,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326217,930063.00
08/27/2016 15:30,2,2.752,ACTIVE,214.87,348.96,59.981,1472326204,"201051344000417","219011344069620",28.98,32.00,0,316.20,392.25,80.8,76.1,0.380,530392.6,530392.6,5008,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326218,930064.00
08/27/2016 15:30,2,2.580,ACTIVE,212.61,363.69,59.949,1472326204,"274151322000083","219011344069620",28.92,39.50,0,324.62,379.02,75.6,71.0,0.548,791464.9,791464.9,4981,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326219,930065.00
08/27/2016 15:30,2,2.758,ACTIVE,213.29,347.76,59.996,1472326204,"274151322000076","219011344069620",29.36,40.00,0,324.92,381.42,82.0,77.2,0.318,844451.1,844451.1,4988,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326220,930066.00
08/27/2016 15:30,2,2.842,ACTIVE,215.09,350.17,60.034,1472326204,"201051344000868","219011344069620",28.61,33.50,0,320.11,397.35,82.4,77.6,0.376,528545.8,528545.8,5023,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326221,930067.00
08/27/2016 15:30,2,2.750,ACTIVE,212.61,351.37,59.965,1472326204,"274151322000095","219011344069620",29.12,39.80,0,323.11,380.22,81.0,76.3,0.305,835929.5,835929.5,5001,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326222,930068.00
08/27/2016 15:30,2,2.822,ACTIVE,215.77,357.08,59.991,1472326204,"201051344000988","219011344069620",18.91,30.30,0,321.31,396.15,54.1,50.3,0.451,518539.3,518539.3,5029,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326223,930069.00
08/27/2016 15:30,2,2.857,ACTIVE,214.87,347.76,59.996,1472326204,"201051344001025","219011344069620",28.63,34.00,0,319.51,394.65,82.9,78.1,0.380,538848.4,538848.4,5016,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326224,930070.00
08/27/2016 15:30,2,2.809,ACTIVE,215.77,350.47,59.991,1472326204,"201051344000458","219011344069620",29.02,35.60,0,318.30,399.46,82.6,77.8,0.393,535910.3,535910.3,5015,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326225,930071.00
08/27/2016 15:30,2,2.844,ACTIVE,216.22,352.87,59.991,1472326204,"201051344000853","219011344069620",28.69,33.30,0,323.11,398.86,82.6,77.8,0.389,535129.6,535129.6,5017,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326226,930072.00
08/27/2016 15:30,2,2.773,ACTIVE,214.64,349.26,60.007,1472326204,"201051344000685","219011344069620",29.00,31.30,0,318.61,392.85,81.5,76.7,0.398,538302.2,538302.2,5026,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326226,930073.00
08/27/2016 15:30,2,2.709,ACTIVE,215.09,348.96,60.007,1472326204,"201051344000917","219011344069620",29.36,33.50,0,318.91,394.95,80.5,75.8,0.380,535257.4,535257.4,5034,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326227,930074.00
08/27/2016 15:30,2,2.783,ACTIVE,214.64,348.66,59.996,1472326204,"201051344001145","219011344069620",28.80,29.80,0,318.61,392.55,81.2,76.5,0.367,540460.2,540460.2,5030,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326228,930075.00
08/27/2016 15:30,2,2.824,ACTIVE,215.32,348.96,60.012,1472326204,"201051344000651","219011344069620",28.78,36.30,0,319.51,396.75,82.4,77.6,0.380,533387.1,533387.1,5008,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326229,930076.00
08/27/2016 15:30,2,2.594,ACTIVE,212.61,356.18,59.996,1472326204,"274151322000088","219011344069620",27.63,38.20,0,323.72,379.32,72.5,68.1,0.504,762229.5,762229.5,4972,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326230,930077.00
08/27/2016 15:30,2,1.803,ACTIVE,213.51,417.49,59.986,1472326204,"274151322000068","219011344069620",38.33,39.00,0,390.14,451.46,69.5,65.2,0.477,655754.0,655754.0,5055,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326231,930078.00
08/27/2016 15:30,2,2.822,ACTIVE,214.87,348.36,59.986,1472326204,"201051344001135","219011344069620",29.02,35.00,0,317.70,394.95,83.0,78.2,0.389,529541.2,529541.2,5005,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326232,930079.00
08/27/2016 15:30,2,2.852,ACTIVE,214.87,349.86,59.991,1472326204,"201051344000594","219011344069620",29.26,33.30,0,327.02,396.15,84.5,79.6,0.393,540309.2,540309.2,5015,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326233,930080.00
08/27/2016 15:30,2,2.826,ACTIVE,215.09,348.06,60.007,1472326204,"201051344001203","219011344069620",28.98,34.30,0,317.70,396.45,83.0,78.2,0.393,537591.3,537591.3,5022,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326234,930081.00
08/27/2016 15:30,2,2.637,ACTIVE,212.83,349.56,59.986,1472326204,"274151322000054","219011344069620",27.69,39.80,0,323.11,379.02,73.9,69.4,0.508,778009.3,778009.3,4966,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326235,930082.00
08/27/2016 15:30,2,2.861,ACTIVE,215.54,350.47,59.954,1472326204,"201051344000867","219011344069620",28.94,35.60,0,320.11,397.05,83.9,79.0,0.389,527614.1,527614.1,5018,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326236,930083.00
08/27/2016 15:30,2,2.738,ACTIVE,215.09,349.56,59.970,1472326204,"201051344001093","219011344069620",29.04,32.00,0,318.61,394.65,80.6,75.9,0.380,534672.9,534672.9,5038,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326237,930084.00
08/27/2016 15:30,2,2.854,ACTIVE,215.54,351.07,59.986,1472326204,"201051344000900","219011344069620",29.06,34.50,0,321.61,399.76,84.0,79.2,0.389,544185.1,544185.1,5030,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326237,930085.00
08/27/2016 15:30,2,2.828,ACTIVE,215.77,350.17,59.986,1472326204,"201051344000648","219011344069620",28.86,34.00,0,318.00,399.76,82.6,77.8,0.384,533408.7,533408.7,5011,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326238,930086.00
08/27/2016 15:30,2,2.889,ACTIVE,215.54,351.67,59.991,1472326204,"201051344000569","219011344069620",28.47,34.30,0,318.61,399.76,83.3,78.5,0.389,544370.2,544370.2,5016,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326239,930087.00
08/27/2016 15:30,2,2.893,ACTIVE,215.77,351.07,59.991,1472326204,"201051344000983","219011344069620",28.92,35.00,0,319.81,399.46,84.8,79.9,0.398,536657.9,536657.9,5009,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326240,930088.00
08/27/2016 15:30,2,2.863,ACTIVE,215.77,350.77,59.986,1472326204,"201051344001158","219011344069620",28.88,32.60,0,320.41,399.46,83.8,79.0,0.393,528820.1,528820.1,5015,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326241,930089.00
08/27/2016 15:30,2,2.852,ACTIVE,216.00,351.97,59.996,1472326204,"201051344000576","219011344069620",28.63,34.00,0,320.71,399.16,82.7,77.9,0.389,536277.8,536277.8,5026,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326242,930090.00
08/27/2016 15:30,2,2.635,ACTIVE,213.06,349.26,59.986,1472326204,"274151322000087","219011344069620",27.61,49.30,0,322.21,378.12,73.7,69.2,0.464,750341.8,750341.8,5032,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472326243,930091.00
08/27/2016 15:45,2,2.559,ACTIVE,215.32,360.08,59.949,1472327104,"201051344000645","219011344069620",28.35,34.30,0,321.31,412.08,73.5,69.0,0.579,535800.2,535800.2,5022,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327105,930092.00
08/27/2016 15:45,2,2.369,ACTIVE,212.61,349.86,59.965,1472327104,"274151322000085","219011344069620",27.14,38.60,0,330.33,384.13,65.1,60.9,0.464,778080.8,778080.8,4966,0,0,0,L,1151911521,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327106,930093.00
08/27/2016 15:45,2,2.570,ACTIVE,215.09,361.89,60.018,1472327104,"201051344000633","219011344069620",28.55,32.20,0,319.51,411.48,74.3,69.8,0.623,527325.7,527325.7,5017,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327106,930094.00
08/27/2016 15:45,2,2.535,ACTIVE,215.09,362.19,60.012,1472327104,"201051344000469","219011344069620",28.86,30.30,0,317.10,412.98,74.1,69.6,0.628,529737.5,529737.5,5032,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327107,930095.00
08/27/2016 15:45,2,2.518,ACTIVE,213.74,359.48,59.959,1472327104,"201051344000646","219011344069620",28.84,30.50,0,318.91,407.57,73.6,69.1,0.623,530605.4,530605.4,5010,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327108,930096.00
08/27/2016 15:45,2,2.389,ACTIVE,212.16,352.57,59.991,1472327104,"274151322000052","219011344069620",28.53,37.00,0,327.32,386.53,68.9,64.6,0.482,798726.5,798726.5,4966,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327109,930097.00
08/27/2016 15:45,2,2.611,ACTIVE,214.41,360.38,59.965,1472327104,"201051344000585","219011344069620",28.53,32.00,0,319.51,406.07,75.5,70.9,0.619,540031.1,540031.1,5007,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327110,930098.00
08/27/2016 15:45,2,2.443,ACTIVE,213.74,358.58,59.954,1472327104,"201051344001230","219011344069620",29.12,28.80,0,318.61,406.67,72.1,67.7,0.597,533808.4,533808.4,5031,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327111,930099.00
08/27/2016 15:45,2,2.471,ACTIVE,214.64,360.99,59.970,1472327104,"201051344000582","219011344069620",28.78,32.80,0,316.50,406.67,72.0,67.5,0.597,526559.7,526559.7,5007,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327112,930100.00
08/27/2016 15:45,2,2.500,ACTIVE,213.74,359.18,59.954,1472327104,"201051344000955","219011344069620",29.00,32.00,0,318.30,406.67,73.5,69.0,0.623,540327.5,540327.5,5012,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327113,930101.00
08/27/2016 15:45,2,1.596,ACTIVE,212.38,419.90,59.954,1472327104,"274151322000094","219011344069620",38.33,38.60,0,384.73,456.57,61.9,57.8,0.429,655466.0,655466.0,5062,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327114,930102.00
08/27/2016 15:45,2,2.582,ACTIVE,215.09,363.39,60.012,1472327104,"201051344000579","219011344069620",28.84,30.50,0,321.01,413.29,75.4,70.9,0.623,543996.3,543996.3,5022,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327115,930103.00
08/27/2016 15:45,2,2.508,ACTIVE,213.96,358.58,59.986,1472327104,"201051344000890","219011344069620",28.86,30.50,0,319.81,406.97,73.3,68.8,0.592,537578.9,537578.9,5008,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327116,930104.00
08/27/2016 15:45,2,2.480,ACTIVE,214.41,360.69,59.912,1472327104,"201051344000438","219011344069620",29.12,31.80,0,319.51,406.97,73.1,68.7,0.619,539078.6,539078.6,5016,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327117,930105.00
08/27/2016 15:45,2,2.418,ACTIVE,214.19,359.18,59.965,1472327104,"201051344000417","219011344069620",29.32,31.00,0,317.10,406.67,71.8,67.4,0.614,530416.8,530416.8,5009,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327118,930106.00
08/27/2016 15:45,2,2.357,ACTIVE,212.38,361.29,60.007,1472327104,"274151322000083","219011344069620",28.31,38.40,0,328.52,385.93,67.6,63.3,0.495,791487.7,791487.7,4982,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327118,930107.00
08/27/2016 15:45,2,2.502,ACTIVE,213.06,365.80,59.949,1472327104,"274151322000076","219011344069620",28.80,38.00,0,330.03,393.45,73.0,68.5,0.517,844475.7,844475.7,4989,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327119,930108.00
08/27/2016 15:45,2,2.549,ACTIVE,214.41,360.38,59.970,1472327104,"201051344000868","219011344069620",28.37,31.80,0,318.00,407.27,73.3,68.8,0.588,528570.4,528570.4,5024,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327120,930109.00
08/27/2016 15:45,2,2.482,ACTIVE,212.38,347.46,59.975,1472327104,"274151322000095","219011344069620",28.67,38.40,0,327.92,388.94,72.0,67.5,0.499,835954.0,835954.0,5002,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327121,930110.00
08/27/2016 15:45,2,2.541,ACTIVE,215.09,355.58,59.996,1472327104,"201051344000988","219011344069620",18.65,29.50,0,320.71,395.85,48.0,44.4,0.402,518555.3,518555.3,5030,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327122,930111.00
08/27/2016 15:45,2,2.523,ACTIVE,214.19,359.48,59.959,1472327104,"201051344001025","219011344069620",28.65,32.40,0,320.41,407.87,73.2,68.7,0.597,538873.1,538873.1,5017,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327123,930112.00
08/27/2016 15:45,2,2.512,ACTIVE,215.09,362.19,59.970,1472327104,"201051344000458","219011344069620",28.59,33.50,0,321.91,412.38,72.7,68.2,0.619,535934.9,535934.9,5016,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327124,930113.00
08/27/2016 15:45,2,2.502,ACTIVE,215.54,360.99,60.028,1472327104,"201051344000853","219011344069620",28.67,31.80,0,324.62,412.08,72.7,68.2,0.610,535154.1,535154.1,5018,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327125,930114.00
08/27/2016 15:45,2,2.432,ACTIVE,214.19,358.88,59.970,1472327104,"201051344000685","219011344069620",29.08,30.00,0,316.20,406.97,71.7,67.2,0.623,538326.6,538326.6,5027,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327126,930115.00
08/27/2016 15:45,2,2.438,ACTIVE,214.41,358.58,59.917,1472327104,"201051344000917","219011344069620",28.73,32.80,0,319.21,405.47,71.0,66.6,0.597,535281.6,535281.6,5035,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327127,930116.00
08/27/2016 15:45,2,2.430,ACTIVE,214.19,358.58,59.928,1472327104,"201051344001145","219011344069620",29.08,29.80,0,319.51,406.37,71.6,67.2,0.583,540484.6,540484.6,5031,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327128,930117.00
08/27/2016 15:45,2,2.500,ACTIVE,214.87,360.38,59.959,1472327104,"201051344000651","219011344069620",28.29,34.00,0,318.91,406.37,71.7,67.3,0.592,533411.6,533411.6,5009,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327129,930118.00
08/27/2016 15:45,2,2.266,ACTIVE,212.16,361.59,59.965,1472327104,"274151322000088","219011344069620",27.59,37.00,0,328.82,384.73,63.2,59.1,0.433,762251.1,762251.1,4973,0,0,0,L,1151911521,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327130,930119.00
08/27/2016 15:45,2,1.584,ACTIVE,213.06,419.60,59.933,1472327104,"274151322000068","219011344069620",38.07,38.00,0,376.31,460.78,60.8,56.8,0.411,655774.9,655774.9,5056,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327131,930120.00
08/27/2016 15:45,2,2.492,ACTIVE,213.96,358.58,59.907,1472327104,"201051344001135","219011344069620",28.65,33.00,0,318.00,406.07,72.3,67.8,0.592,529565.7,529565.7,5006,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327132,930121.00
08/27/2016 15:45,2,2.500,ACTIVE,214.41,360.38,59.970,1472327104,"201051344000594","219011344069620",29.02,31.00,0,318.30,408.18,73.6,69.1,0.601,540334.2,540334.2,5016,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327133,930122.00
08/27/2016 15:45,2,2.469,ACTIVE,214.64,359.48,59.991,1472327104,"201051344001203","219011344069620",28.77,32.20,0,319.81,406.37,71.9,67.5,0.601,537615.8,537615.8,5023,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327134,930123.00
08/27/2016 15:45,2,2.283,ACTIVE,212.38,346.86,59.986,1472327104,"274151322000054","219011344069620",27.59,38.20,0,329.73,385.93,63.8,59.7,0.442,778031.2,778031.2,4967,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327134,930124.00
08/27/2016 15:45,2,2.535,ACTIVE,215.09,359.78,59.970,1472327104,"201051344000867","219011344069620",28.13,33.00,0,319.51,406.67,72.2,67.8,0.583,527638.7,527638.7,5019,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327135,930125.00
08/27/2016 15:45,2,2.381,ACTIVE,214.41,360.08,59.938,1472327104,"201051344001093","219011344069620",28.77,31.00,0,318.61,404.57,69.4,65.0,0.570,534696.7,534696.7,5039,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327137,930126.00
08/27/2016 15:45,2,2.465,ACTIVE,214.87,360.99,59.970,1472327104,"201051344000900","219011344069620",28.86,32.60,0,320.41,412.38,72.1,67.7,0.579,544209.8,544209.8,5031,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327138,930127.00
08/27/2016 15:45,2,2.447,ACTIVE,215.09,360.99,59.970,1472327104,"201051344000648","219011344069620",28.57,32.20,0,320.71,412.38,70.8,66.4,0.592,533433.0,533433.0,5012,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327139,930128.00
08/27/2016 15:45,2,2.473,ACTIVE,215.09,361.89,59.970,1472327104,"201051344000569","219011344069620",28.43,32.20,0,322.51,411.78,71.2,66.8,0.597,544394.6,544394.6,5017,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327140,930129.00
08/27/2016 15:45,2,2.482,ACTIVE,215.32,360.99,59.975,1472327104,"201051344000983","219011344069620",28.78,32.80,0,320.71,412.38,72.4,67.9,0.601,536682.6,536682.6,5010,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327141,930130.00
08/27/2016 15:45,2,2.443,ACTIVE,215.09,362.49,59.965,1472327104,"201051344001158","219011344069620",28.75,31.00,0,319.51,412.38,71.1,66.7,0.597,528844.6,528844.6,5016,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327142,930131.00
08/27/2016 15:45,2,2.406,ACTIVE,215.32,361.59,59.975,1472327104,"201051344000576","219011344069620",28.71,32.80,0,319.51,412.38,69.9,65.6,0.575,536302.0,536302.0,5027,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327143,930132.00
08/27/2016 15:45,2,2.248,ACTIVE,212.61,346.56,59.970,1472327104,"274151322000087","219011344069620",27.53,47.50,0,329.73,382.63,62.6,58.5,0.398,750363.5,750363.5,5033,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472327143,930133.00
08/27/2016 16:00,2,2.549,ACTIVE,215.54,362.79,59.954,1472328003,"201051344000645","219011344069620",28.78,32.40,0,336.64,395.25,74.3,69.8,0.628,535815.1,535815.1,5023,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328004,930134.00
08/27/2016 16:00,2,2.365,ACTIVE,212.83,355.88,60.049,1472328003,"274151322000085","219011344069620",27.71,36.30,0,335.74,373.61,66.3,62.1,0.442,778094.0,778094.0,4967,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328005,930135.00
08/27/2016 16:00,2,2.605,ACTIVE,215.32,362.19,59.981,1472328003,"201051344000633","219011344069620",28.65,30.00,0,337.54,396.75,75.6,71.1,0.641,527340.9,527340.9,5018,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328006,930136.00
08/27/2016 16:00,2,2.570,ACTIVE,215.54,363.99,59.981,1472328003,"201051344000469","219011344069620",28.96,28.80,0,336.94,396.15,75.5,70.9,0.645,529752.7,529752.7,5033,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328007,930137.00
08/27/2016 16:00,2,2.551,ACTIVE,214.19,360.99,59.981,1472328003,"201051344000646","219011344069620",29.06,28.80,0,334.84,389.54,75.1,70.6,0.632,530620.5,530620.5,5011,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328008,930138.00
08/27/2016 16:00,2,2.445,ACTIVE,212.61,359.18,60.023,1472328003,"274151322000052","219011344069620",28.47,34.50,0,334.84,375.11,70.5,66.1,0.486,798740.5,798740.5,4967,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328009,930139.00
08/27/2016 16:00,2,2.607,ACTIVE,214.87,361.59,59.986,1472328003,"201051344000585","219011344069620",29.10,30.00,0,336.04,393.45,76.9,72.3,0.641,540046.6,540046.6,5008,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328010,930140.00
08/27/2016 16:00,2,2.506,ACTIVE,213.96,358.28,59.944,1472328003,"201051344001230","219011344069620",29.24,28.00,0,334.24,387.74,74.2,69.7,0.614,533823.3,533823.3,5032,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328010,930141.00
08/27/2016 16:00,2,2.514,ACTIVE,214.87,361.29,59.981,1472328003,"201051344000582","219011344069620",29.00,31.30,0,336.64,393.45,73.9,69.4,0.610,526574.4,526574.4,5008,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328011,930142.00
08/27/2016 16:00,2,2.525,ACTIVE,213.96,359.48,60.012,1472328003,"201051344000955","219011344069620",29.46,30.00,0,335.14,388.64,75.5,71.0,0.632,540342.6,540342.6,5013,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328012,930143.00
08/27/2016 16:00,2,1.504,ACTIVE,212.61,439.43,59.991,1472328003,"274151322000094","219011344069620",40.02,36.50,0,336.04,451.76,62.2,58.1,0.442,655478.4,655478.4,5063,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328013,930144.00
08/27/2016 16:00,2,2.598,ACTIVE,215.54,361.29,59.965,1472328003,"201051344000579","219011344069620",29.40,28.80,0,336.94,396.75,77.4,72.8,0.623,544011.9,544011.9,5023,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328014,930145.00
08/27/2016 16:00,2,2.613,ACTIVE,214.19,359.48,60.007,1472328003,"201051344000890","219011344069620",28.53,29.00,0,335.14,389.84,75.5,70.9,0.610,537594.1,537594.1,5009,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328015,930146.00
08/27/2016 16:00,2,2.568,ACTIVE,214.41,360.69,59.986,1472328003,"201051344000438","219011344069620",29.00,29.80,0,336.64,391.04,75.5,70.9,0.632,539093.7,539093.7,5017,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328016,930147.00
08/27/2016 16:00,2,2.549,ACTIVE,214.41,360.69,59.991,1472328003,"201051344000417","219011344069620",28.92,29.30,0,335.44,389.24,74.7,70.1,0.628,530431.8,530431.8,5010,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328017,930148.00
08/27/2016 16:00,2,2.408,ACTIVE,212.38,348.36,59.933,1472328003,"274151322000083","219011344069620",28.61,35.40,0,334.54,374.51,69.8,65.5,0.504,791501.5,791501.5,4983,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328018,930149.00
08/27/2016 16:00,2,2.562,ACTIVE,212.83,357.68,60.002,1472328003,"274151322000076","219011344069620",29.16,35.00,0,336.04,378.12,75.7,71.1,0.535,844490.8,844490.8,4990,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328019,930150.00
08/27/2016 16:00,2,2.621,ACTIVE,214.87,360.69,59.981,1472328003,"201051344000868","219011344069620",28.61,30.00,0,335.14,394.95,75.9,71.4,0.619,528585.6,528585.6,5025,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328020,930151.00
08/27/2016 16:00,2,2.551,ACTIVE,212.16,351.97,59.991,1472328003,"274151322000095","219011344069620",28.86,35.60,0,334.84,376.92,74.5,70.0,0.499,835968.8,835968.8,5003,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328020,930152.00
08/27/2016 16:00,2,2.646,ACTIVE,215.54,356.48,59.981,1472328003,"201051344000988","219011344069620",18.59,28.30,0,336.64,379.62,49.8,46.2,0.393,518565.1,518565.1,5031,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328021,930153.00
08/27/2016 16:00,2,2.615,ACTIVE,214.64,361.29,59.933,1472328003,"201051344001025","219011344069620",28.77,30.30,0,336.34,390.74,76.1,71.6,0.619,538888.4,538888.4,5018,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328022,930154.00
08/27/2016 16:00,2,2.605,ACTIVE,215.54,363.39,59.975,1472328003,"201051344000458","219011344069620",28.59,31.80,0,336.94,396.15,75.4,70.9,0.645,535950.0,535950.0,5017,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328023,930155.00
08/27/2016 16:00,2,2.600,ACTIVE,215.77,363.99,59.986,1472328003,"201051344000853","219011344069620",28.75,30.00,0,333.93,394.65,75.7,71.2,0.632,535169.3,535169.3,5019,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328024,930156.00
08/27/2016 16:00,2,2.529,ACTIVE,214.41,361.29,59.981,1472328003,"201051344000685","219011344069620",29.24,29.00,0,333.63,389.84,75.0,70.4,0.636,538341.5,538341.5,5028,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328025,930157.00
08/27/2016 16:00,2,2.539,ACTIVE,214.87,361.29,59.991,1472328003,"201051344000917","219011344069620",29.02,30.80,0,334.84,391.64,74.6,70.1,0.632,535296.5,535296.5,5036,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328026,930158.00
08/27/2016 16:00,2,2.541,ACTIVE,214.64,361.29,59.965,1472328003,"201051344001145","219011344069620",29.16,28.00,0,336.04,389.54,75.1,70.6,0.610,540499.6,540499.6,5032,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328027,930159.00
08/27/2016 16:00,2,2.543,ACTIVE,214.87,361.59,59.981,1472328003,"201051344000651","219011344069620",29.24,32.20,0,337.24,394.35,75.3,70.7,0.636,533426.7,533426.7,5010,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328028,930160.00
08/27/2016 16:00,2,2.385,ACTIVE,211.93,353.77,59.986,1472328003,"274151322000088","219011344069620",27.65,34.50,0,334.84,373.31,66.9,62.6,0.455,762264.3,762264.3,4974,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328029,930161.00
08/27/2016 16:00,2,1.637,ACTIVE,213.06,426.21,59.970,1472328003,"274151322000068","219011344069620",38.66,35.60,0,386.23,450.86,64.2,60.1,0.433,655787.5,655787.5,5057,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328030,930162.00
08/27/2016 16:00,2,2.592,ACTIVE,214.41,360.38,59.986,1472328003,"201051344001135","219011344069620",28.86,31.00,0,336.34,390.44,75.8,71.3,0.623,529580.9,529580.9,5007,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328031,930163.00
08/27/2016 16:00,2,2.629,ACTIVE,214.64,361.89,59.996,1472328003,"201051344000594","219011344069620",28.90,29.30,0,334.84,391.94,77.0,72.4,0.636,540349.6,540349.6,5017,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328032,930164.00
08/27/2016 16:00,2,2.576,ACTIVE,215.09,361.29,59.975,1472328003,"201051344001203","219011344069620",29.06,30.80,0,336.64,393.75,75.8,71.2,0.636,537631.0,537631.0,5024,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328033,930165.00
08/27/2016 16:00,2,2.410,ACTIVE,212.61,355.88,60.012,1472328003,"274151322000054","219011344069620",27.77,35.60,0,334.54,374.51,67.8,63.5,0.473,778044.5,778044.5,4968,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328034,930166.00
08/27/2016 16:00,2,2.600,ACTIVE,215.32,360.99,59.922,1472328003,"201051344000867","219011344069620",29.02,31.30,0,335.74,394.65,76.4,71.8,0.628,527654.0,527654.0,5020,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328035,930167.00
08/27/2016 16:00,2,2.541,ACTIVE,214.87,360.69,59.959,1472328003,"201051344001093","219011344069620",28.80,29.50,0,335.44,393.45,74.1,69.6,0.605,534711.5,534711.5,5040,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328036,930168.00
08/27/2016 16:00,2,2.600,ACTIVE,215.32,361.29,59.996,1472328003,"201051344000900","219011344069620",28.90,31.00,0,336.64,397.35,76.1,71.5,0.636,544225.0,544225.0,5032,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328037,930169.00
08/27/2016 16:00,2,2.561,ACTIVE,215.54,359.78,59.981,1472328003,"201051344000648","219011344069620",28.86,30.50,0,336.64,395.85,74.9,70.3,0.650,533447.9,533447.9,5013,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328037,930170.00
08/27/2016 16:00,2,2.605,ACTIVE,215.32,363.99,59.928,1472328003,"201051344000569","219011344069620",28.61,30.50,0,337.24,395.55,75.5,70.9,0.650,544409.7,544409.7,5018,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328038,930171.00
08/27/2016 16:00,2,2.609,ACTIVE,215.54,361.59,60.007,1472328003,"201051344000983","219011344069620",29.02,31.00,0,336.34,396.45,76.7,72.1,0.636,536698.0,536698.0,5011,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328039,930172.00
08/27/2016 16:00,2,2.611,ACTIVE,215.54,363.99,59.886,1472328003,"201051344001158","219011344069620",28.67,29.30,0,336.34,396.75,75.8,71.2,0.619,528859.7,528859.7,5017,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328040,930173.00
08/27/2016 16:00,2,2.543,ACTIVE,215.77,364.29,59.970,1472328003,"201051344000576","219011344069620",28.96,31.00,0,335.74,394.95,74.6,70.1,0.614,536316.8,536316.8,5028,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328041,930174.00
08/27/2016 16:00,2,2.375,ACTIVE,212.61,355.58,59.933,1472328003,"274151322000087","219011344069620",27.81,44.30,0,335.14,372.41,67.0,62.7,0.420,750376.7,750376.7,5034,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328042,930175.00
08/27/2016 16:15,2,3.236,ACTIVE,216.90,352.87,59.965,1472328903,"201051344000645","219011344069620",28.15,34.50,0,335.44,414.49,92.3,87.2,0.420,535841.0,535841.0,5024,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328904,930176.00
08/27/2016 16:15,2,3.016,ACTIVE,213.51,350.17,59.965,1472328903,"274151322000085","219011344069620",27.19,38.40,0,328.82,385.63,83.0,78.2,0.309,778116.9,778116.9,4968,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328905,930177.00
08/27/2016 16:15,2,3.191,ACTIVE,216.45,353.47,59.959,1472328903,"201051344000633","219011344069620",28.80,32.00,0,335.44,410.88,93.0,87.9,0.442,527367.1,527367.1,5019,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328906,930178.00
08/27/2016 16:15,2,3.205,ACTIVE,216.67,352.87,59.959,1472328903,"201051344000469","219011344069620",28.47,31.00,0,335.14,415.99,92.4,87.3,0.446,529778.8,529778.8,5034,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328907,930179.00
08/27/2016 16:15,2,3.199,ACTIVE,215.09,350.77,59.965,1472328903,"201051344000646","219011344069620",28.53,31.30,0,334.24,409.68,92.4,87.3,0.438,530646.5,530646.5,5012,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328908,930180.00
08/27/2016 16:15,2,3.057,ACTIVE,213.06,343.85,59.944,1472328903,"274151322000052","219011344069620",28.21,37.80,0,332.43,388.94,87.3,82.3,0.340,798764.9,798764.9,4968,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328909,930181.00
08/27/2016 16:15,2,3.293,ACTIVE,216.00,351.37,59.959,1472328903,"201051344000585","219011344069620",28.57,32.20,0,336.04,409.98,95.3,90.0,0.442,540073.2,540073.2,5009,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328910,930182.00
08/27/2016 16:15,2,3.145,ACTIVE,215.09,349.26,59.959,1472328903,"201051344001230","219011344069620",28.86,30.00,0,334.24,409.08,92.0,86.8,0.429,533849.0,533849.0,5033,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328910,930183.00
08/27/2016 16:15,2,3.168,ACTIVE,216.00,351.37,59.965,1472328903,"201051344000582","219011344069620",28.55,32.60,0,336.64,409.38,91.6,86.5,0.429,526600.1,526600.1,5009,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328911,930184.00
