ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 16:15,2,3.180,ACTIVE,215.09,349.56,59.986,1472328903,"201051344000955","219011344069620",28.69,32.60,0,334.84,407.87,92.4,87.2,0.438,540368.6,540368.6,5014,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328912,930185.00
08/27/2016 16:15,2,1.984,ACTIVE,213.29,429.22,59.965,1472328903,"274151322000094","219011344069620",38.66,38.20,0,391.04,460.47,77.8,73.2,0.557,655500.3,655500.3,5064,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328913,930186.00
08/27/2016 16:15,2,3.189,ACTIVE,216.67,353.17,59.965,1472328903,"201051344000579","219011344069620",28.77,31.50,0,334.24,415.09,93.0,87.8,0.429,544038.6,544038.6,5024,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328914,930187.00
08/27/2016 16:15,2,3.139,ACTIVE,215.09,349.26,59.991,1472328903,"201051344000890","219011344069620",28.51,31.30,0,335.44,409.38,90.6,85.5,0.415,537620.1,537620.1,5010,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328915,930188.00
08/27/2016 16:15,2,3.059,ACTIVE,215.54,350.17,59.959,1472328903,"201051344000438","219011344069620",29.18,32.00,0,336.64,408.48,90.5,85.4,0.424,539119.8,539119.8,5018,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328916,930189.00
08/27/2016 16:15,2,3.111,ACTIVE,215.32,349.86,59.954,1472328903,"201051344000417","219011344069620",28.37,31.50,0,334.54,407.87,89.5,84.4,0.411,530457.5,530457.5,5011,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328917,930190.00
08/27/2016 16:15,2,2.992,ACTIVE,213.06,345.96,59.959,1472328903,"274151322000083","219011344069620",28.09,38.80,0,328.22,388.04,85.0,80.2,0.345,791525.8,791525.8,4984,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328918,930191.00
08/27/2016 16:15,2,3.127,ACTIVE,214.19,346.86,59.965,1472328903,"274151322000076","219011344069620",28.92,38.20,0,335.14,395.85,91.6,86.5,0.354,844517.0,844517.0,4991,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328919,930192.00
08/27/2016 16:15,2,3.139,ACTIVE,215.77,351.67,59.959,1472328903,"201051344000868","219011344069620",28.01,32.20,0,336.94,409.98,89.0,84.0,0.402,528611.7,528611.7,5026,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328920,930193.00
08/27/2016 16:15,2,3.100,ACTIVE,213.06,354.07,59.959,1472328903,"274151322000095","219011344069620",28.59,38.80,0,330.63,391.34,89.8,84.7,0.340,835994.9,835994.9,5004,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328921,930194.00
08/27/2016 16:15,2,3.096,ACTIVE,216.45,358.28,59.938,1472328903,"201051344000988","219011344069620",18.43,29.30,0,321.31,397.96,57.8,53.8,0.482,518582.1,518582.1,5032,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328922,930195.00
08/27/2016 16:15,2,3.061,ACTIVE,215.54,349.86,59.970,1472328903,"201051344001025","219011344069620",28.59,32.60,0,335.74,409.68,88.6,83.6,0.402,538914.8,538914.8,5019,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328923,930196.00
08/27/2016 16:15,2,3.014,ACTIVE,216.45,351.67,59.965,1472328903,"201051344000458","219011344069620",28.77,34.30,0,336.04,415.39,87.8,82.8,0.415,535976.2,535976.2,5018,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328924,930197.00
08/27/2016 16:15,2,3.039,ACTIVE,216.90,353.17,59.965,1472328903,"201051344000853","219011344069620",28.33,32.40,0,336.64,414.49,87.2,82.3,0.407,535195.5,535195.5,5020,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328925,930198.00
08/27/2016 16:15,2,2.961,ACTIVE,215.32,349.86,59.933,1472328903,"201051344000685","219011344069620",29.00,31.30,0,336.04,409.08,87.0,82.1,0.424,538367.7,538367.7,5029,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328925,930199.00
08/27/2016 16:15,2,2.996,ACTIVE,215.54,350.17,59.965,1472328903,"201051344000917","219011344069620",28.49,33.00,0,334.54,409.68,86.4,81.5,0.398,535322.5,535322.5,5037,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328926,930200.00
08/27/2016 16:15,2,2.998,ACTIVE,215.09,349.26,59.975,1472328903,"201051344001145","219011344069620",28.63,30.50,0,336.04,409.38,87.0,82.0,0.398,540525.8,540525.8,5033,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328927,930201.00
08/27/2016 16:15,2,2.998,ACTIVE,215.77,350.47,59.991,1472328903,"201051344000651","219011344069620",28.59,34.00,0,337.24,412.08,86.8,81.9,0.398,533452.9,533452.9,5011,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328928,930202.00
08/27/2016 16:15,2,2.770,ACTIVE,212.83,363.99,59.954,1472328903,"274151322000088","219011344069620",27.35,37.00,0,329.13,385.93,76.7,72.1,0.517,762287.4,762287.4,4975,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328929,930203.00
08/27/2016 16:15,2,1.873,ACTIVE,213.96,424.41,59.933,1472328903,"274151322000068","219011344069620",38.47,38.20,0,381.12,459.27,72.9,68.5,0.495,655809.7,655809.7,5058,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328930,930204.00
08/27/2016 16:15,2,2.986,ACTIVE,215.32,348.06,59.933,1472328903,"201051344001135","219011344069620",28.55,33.00,0,334.84,408.48,86.3,81.4,0.402,529607.1,529607.1,5008,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328931,930205.00
08/27/2016 16:15,2,3.012,ACTIVE,215.54,350.77,59.970,1472328903,"201051344000594","219011344069620",28.84,31.30,0,335.74,410.58,88.0,83.0,0.402,540376.3,540376.3,5018,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328932,930206.00
08/27/2016 16:15,2,2.971,ACTIVE,215.77,349.56,59.996,1472328903,"201051344001203","219011344069620",28.65,32.40,0,336.64,409.38,86.2,81.2,0.407,537657.2,537657.2,5025,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328933,930207.00
08/27/2016 16:15,2,2.807,ACTIVE,213.29,359.18,59.965,1472328903,"274151322000054","219011344069620",27.10,38.80,0,327.92,387.74,77.0,72.4,0.526,778067.9,778067.9,4969,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328934,930208.00
08/27/2016 16:15,2,3.018,ACTIVE,216.22,351.07,59.965,1472328903,"201051344000867","219011344069620",28.47,33.30,0,336.94,409.08,87.0,82.1,0.398,527680.4,527680.4,5021,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328935,930209.00
08/27/2016 16:15,2,2.891,ACTIVE,215.77,350.47,59.981,1472328903,"201051344001093","219011344069620",28.80,31.50,0,337.24,408.18,84.3,79.5,0.384,534737.1,534737.1,5041,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328936,930210.00
08/27/2016 16:15,2,2.998,ACTIVE,216.22,352.27,59.975,1472328903,"201051344000900","219011344069620",28.67,33.00,0,336.04,415.09,87.0,82.1,0.398,544251.4,544251.4,5033,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328937,930211.00
08/27/2016 16:15,2,2.984,ACTIVE,216.45,352.27,59.975,1472328903,"201051344000648","219011344069620",28.39,32.80,0,335.14,415.09,85.8,80.9,0.402,533473.9,533473.9,5014,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328937,930212.00
08/27/2016 16:15,2,2.982,ACTIVE,216.45,351.97,59.975,1472328903,"201051344000569","219011344069620",28.39,32.80,0,335.74,414.19,85.7,80.8,0.398,544435.8,544435.8,5019,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328938,930213.00
08/27/2016 16:15,2,2.965,ACTIVE,216.45,352.27,59.970,1472328903,"201051344000983","219011344069620",28.96,33.00,0,336.94,414.79,87.0,82.0,0.407,536724.5,536724.5,5012,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328939,930214.00
08/27/2016 16:15,2,2.969,ACTIVE,216.45,351.97,59.981,1472328903,"201051344001158","219011344069620",28.47,31.50,0,335.14,415.09,85.6,80.7,0.398,528885.9,528885.9,5018,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328940,930215.00
08/27/2016 16:15,2,2.912,ACTIVE,216.67,352.27,59.975,1472328903,"201051344000576","219011344069620",28.63,32.80,0,335.14,414.79,84.4,79.6,0.398,536342.7,536342.7,5029,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328941,930216.00
08/27/2016 16:15,2,2.715,ACTIVE,213.29,357.08,59.965,1472328903,"274151322000087","219011344069620",27.47,47.30,0,328.82,385.03,75.4,70.9,0.499,750399.9,750399.9,5035,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472328942,930217.00
08/27/2016 16:30,2,3.633,ACTIVE,216.90,354.97,59.975,1472329804,"201051344000645","219011344069620",28.37,34.50,0,320.71,425.61,104.4,98.9,0.482,535864.8,535864.8,5025,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329805,930218.00
08/27/2016 16:30,2,3.492,ACTIVE,213.51,355.28,59.970,1472329804,"274151322000085","219011344069620",27.15,39.00,0,329.73,398.26,96.1,90.8,0.362,778137.7,778137.7,4969,0,0,0,L,1151911521,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329806,930219.00
08/27/2016 16:30,2,3.656,ACTIVE,216.45,356.18,60.012,1472329804,"201051344000633","219011344069620",28.94,32.40,0,320.41,426.51,107.3,101.6,0.513,527391.3,527391.3,5020,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329806,930220.00
08/27/2016 16:30,2,3.701,ACTIVE,216.90,355.28,59.986,1472329804,"201051344000469","219011344069620",28.59,31.30,0,318.00,425.61,107.1,101.4,0.526,529802.7,529802.7,5035,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329807,930221.00
08/27/2016 16:30,2,3.799,ACTIVE,215.32,352.27,59.975,1472329804,"201051344000646","219011344069620",28.69,31.00,0,317.70,421.40,110.4,104.6,0.526,530670.4,530670.4,5013,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329808,930222.00
08/27/2016 16:30,2,4.088,ACTIVE,213.51,347.16,59.991,1472329804,"274151322000052","219011344069620",28.77,38.80,0,327.62,402.16,119.1,113.0,0.464,798787.3,798787.3,4969,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329809,930223.00
08/27/2016 16:30,2,3.998,ACTIVE,216.45,354.67,59.981,1472329804,"201051344000585","219011344069620",28.55,32.80,0,319.81,426.81,115.6,109.6,0.535,540097.8,540097.8,5010,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329810,930224.00
08/27/2016 16:30,2,4.004,ACTIVE,215.54,352.87,59.975,1472329804,"201051344001230","219011344069620",29.02,30.50,0,318.61,420.80,117.7,111.7,0.548,533872.6,533872.6,5034,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329811,930225.00
08/27/2016 16:30,2,4.139,ACTIVE,216.90,354.97,59.981,1472329804,"201051344000582","219011344069620",28.51,32.80,0,317.40,426.51,119.5,113.4,0.557,526623.8,526623.8,5010,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329812,930226.00
08/27/2016 16:30,2,4.258,ACTIVE,215.77,353.77,59.975,1472329804,"201051344000955","219011344069620",28.80,32.80,0,317.70,419.90,124.2,118.0,0.588,540392.4,540392.4,5015,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329813,930227.00
08/27/2016 16:30,2,2.982,ACTIVE,213.51,414.49,59.975,1472329804,"274151322000094","219011344069620",38.72,39.30,0,385.03,467.69,117.2,111.2,0.455,655520.5,655520.5,5065,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329814,930228.00
08/27/2016 16:30,2,4.162,ACTIVE,217.35,357.98,59.991,1472329804,"201051344000579","219011344069620",29.58,31.00,0,323.72,427.41,124.7,118.4,0.570,544063.3,544063.3,5025,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329815,930229.00
08/27/2016 16:30,2,4.594,ACTIVE,216.00,354.37,59.986,1472329804,"201051344000890","219011344069620",28.78,31.30,0,318.30,421.70,134.0,127.4,0.614,537644.1,537644.1,5011,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329816,930230.00
08/27/2016 16:30,2,4.578,ACTIVE,216.90,355.88,59.970,1472329804,"201051344000438","219011344069620",29.18,32.40,0,319.81,423.20,135.3,128.7,0.632,539143.8,539143.8,5019,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329817,930231.00
08/27/2016 16:30,2,4.723,ACTIVE,216.67,356.48,59.981,1472329804,"201051344000417","219011344069620",28.37,32.20,0,317.40,420.50,135.7,129.1,0.645,530481.2,530481.2,5012,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329818,930232.00
08/27/2016 16:30,2,4.869,ACTIVE,213.51,365.49,60.012,1472329804,"274151322000083","219011344069620",28.21,40.20,0,328.22,401.86,139.0,132.3,0.566,791548.2,791548.2,4985,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329818,930233.00
08/27/2016 16:30,2,5.244,ACTIVE,214.87,356.78,59.981,1472329804,"274151322000076","219011344069620",29.32,39.80,0,330.03,405.17,156.0,148.6,0.610,844541.2,844541.2,4992,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329819,930234.00
08/27/2016 16:30,2,5.881,ACTIVE,218.03,360.99,59.954,1472329804,"201051344000868","219011344069620",28.53,32.20,0,317.70,426.51,169.8,162.0,0.769,528635.8,528635.8,5027,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329820,930235.00
08/27/2016 16:30,2,5.908,ACTIVE,214.19,366.40,59.981,1472329804,"274151322000095","219011344069620",28.96,39.80,0,328.52,406.37,173.3,165.3,0.663,836018.9,836018.9,5005,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329821,930236.00
08/27/2016 16:30,2,6.236,ACTIVE,219.61,360.38,59.981,1472329804,"201051344000988","219011344069620",18.57,29.80,0,318.91,400.96,117.2,111.2,0.539,518597.8,518597.8,5033,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329822,930237.00
08/27/2016 16:30,2,6.420,ACTIVE,218.48,363.99,59.975,1472329804,"201051344001025","219011344069620",28.80,33.50,0,319.81,425.61,187.3,178.8,0.849,538939.2,538939.2,5020,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329823,930238.00
08/27/2016 16:30,2,6.215,ACTIVE,219.61,365.49,59.981,1472329804,"201051344000458","219011344069620",28.77,34.50,0,319.51,426.81,181.1,172.8,0.853,536000.6,536000.6,5019,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329824,930239.00
08/27/2016 16:30,2,6.203,ACTIVE,220.29,366.40,59.996,1472329804,"201051344000853","219011344069620",28.77,33.30,0,321.01,425.61,180.8,172.6,0.844,535219.8,535219.8,5021,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329825,930240.00
08/27/2016 16:30,2,7.029,ACTIVE,217.80,367.00,59.991,1472329804,"201051344000685","219011344069620",29.08,31.00,0,317.10,421.10,207.2,198.0,0.977,538391.8,538391.8,5030,0,0,0,L,1122011218,0,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329826,930241.00
08/27/2016 16:30,2,7.494,ACTIVE,219.16,366.40,59.991,1472329804,"201051344000917","219011344069620",28.86,33.80,0,317.70,424.11,219.1,209.5,1.030,535346.5,535346.5,5038,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329827,930242.00
08/27/2016 16:30,2,7.631,ACTIVE,218.26,366.70,59.975,1472329804,"201051344001145","219011344069620",28.92,31.00,0,319.51,422.90,223.6,213.9,1.008,540550.0,540550.0,5034,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329828,930243.00
08/27/2016 16:30,2,7.744,ACTIVE,220.06,368.80,59.970,1472329804,"201051344000651","219011344069620",28.77,34.80,0,319.51,425.61,225.6,215.8,1.016,533477.2,533477.2,5012,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329829,930244.00
08/27/2016 16:30,2,6.885,ACTIVE,214.87,352.57,59.981,1472329804,"274151322000088","219011344069620",27.31,37.50,0,330.33,399.46,190.4,181.8,0.716,762308.8,762308.8,4976,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329829,930245.00
08/27/2016 16:30,2,4.613,ACTIVE,215.77,426.21,59.975,1472329804,"274151322000068","219011344069620",39.66,39.80,0,389.84,464.38,185.2,176.8,0.712,655830.5,655830.5,5059,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329830,930246.00
08/27/2016 16:30,2,7.662,ACTIVE,219.39,367.90,59.991,1472329804,"201051344001135","219011344069620",28.45,34.00,0,319.21,423.81,220.7,211.1,1.012,529631.5,529631.5,5009,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329831,930247.00
08/27/2016 16:30,2,7.512,ACTIVE,218.71,367.60,59.970,1472329804,"201051344000594","219011344069620",29.16,31.00,0,318.30,427.11,221.7,212.1,1.003,540401.3,540401.3,5019,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329832,930248.00
08/27/2016 16:30,2,7.238,ACTIVE,219.39,366.40,59.981,1472329804,"201051344001203","219011344069620",28.75,33.00,0,318.91,425.91,210.7,201.5,0.972,537681.7,537681.7,5026,0,0,0,L,1122011218,0,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329833,930249.00
08/27/2016 16:30,2,6.527,ACTIVE,214.64,363.99,59.965,1472329804,"274151322000054","219011344069620",27.17,39.30,0,328.82,400.36,179.5,171.3,0.689,778089.7,778089.7,4970,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329834,930250.00
08/27/2016 16:30,2,6.871,ACTIVE,219.16,364.59,59.959,1472329804,"201051344000867","219011344069620",28.69,33.50,0,319.51,425.91,199.4,190.6,0.897,527705.1,527705.1,5022,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329835,930251.00
08/27/2016 16:30,2,5.980,ACTIVE,218.26,362.49,59.981,1472329804,"201051344001093","219011344069620",28.78,31.50,0,319.21,423.81,174.3,166.3,0.795,534761.0,534761.0,5042,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329836,930252.00
08/27/2016 16:30,2,6.613,ACTIVE,219.39,366.40,59.970,1472329804,"201051344000900","219011344069620",28.96,33.30,0,319.51,426.81,193.8,185.2,0.862,544276.2,544276.2,5034,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329837,930253.00
08/27/2016 16:30,2,6.318,ACTIVE,219.39,365.49,59.965,1472329804,"201051344000648","219011344069620",28.65,33.30,0,318.61,426.81,183.3,175.0,0.849,533498.3,533498.3,5015,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329838,930254.00
08/27/2016 16:30,2,6.332,ACTIVE,219.39,364.59,59.965,1472329804,"201051344000569","219011344069620",28.39,33.50,0,321.91,426.51,182.0,173.7,0.840,544460.4,544460.4,5020,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329839,930255.00
08/27/2016 16:30,2,6.088,ACTIVE,219.61,365.19,59.965,1472329804,"201051344000983","219011344069620",29.04,34.30,0,321.91,427.41,179.1,170.9,0.826,536749.5,536749.5,5013,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329840,930256.00
08/27/2016 16:30,2,5.836,ACTIVE,219.39,364.59,59.954,1472329804,"201051344001158","219011344069620",28.57,31.80,0,319.51,425.61,168.9,161.1,0.778,528910.6,528910.6,5019,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329841,930257.00
08/27/2016 16:30,2,5.871,ACTIVE,219.39,364.29,59.959,1472329804,"201051344000576","219011344069620",28.71,33.50,0,320.11,426.21,170.6,162.7,0.795,536367.2,536367.2,5030,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329842,930258.00
08/27/2016 16:30,2,5.117,ACTIVE,214.19,352.27,59.954,1472329804,"274151322000087","219011344069620",27.47,47.80,0,330.33,398.56,142.4,135.5,0.521,750421.7,750421.7,5036,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472329843,930259.00
08/27/2016 16:45,2,3.666,ACTIVE,216.67,353.17,59.970,1472330703,"201051344000645","219011344069620",27.93,34.50,0,321.61,418.09,103.7,98.2,0.482,535888.9,535888.9,5026,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330704,930260.00
08/27/2016 16:45,2,3.277,ACTIVE,213.29,348.06,59.975,1472330703,"274151322000085","219011344069620",27.31,39.00,0,330.03,387.44,90.7,85.6,0.349,778159.0,778159.0,4970,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330705,930261.00
08/27/2016 16:45,2,3.539,ACTIVE,216.00,354.37,59.959,1472330703,"201051344000633","219011344069620",29.08,32.20,0,321.91,419.30,104.2,98.7,0.495,527415.8,527415.8,5021,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330706,930262.00
08/27/2016 16:45,2,3.535,ACTIVE,216.67,352.87,59.965,1472330703,"201051344000469","219011344069620",28.63,31.00,0,319.51,420.80,102.5,97.1,0.495,529827.0,529827.0,5036,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330707,930263.00
08/27/2016 16:45,2,3.488,ACTIVE,214.87,351.07,59.965,1472330703,"201051344000646","219011344069620",28.78,31.30,0,318.30,413.89,101.7,96.3,0.482,530694.7,530694.7,5014,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330708,930264.00
08/27/2016 16:45,2,3.287,ACTIVE,213.06,344.76,59.970,1472330703,"274151322000052","219011344069620",28.39,38.00,0,327.92,393.75,94.4,89.2,0.367,798810.1,798810.1,4970,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330709,930265.00
08/27/2016 16:45,2,3.527,ACTIVE,215.77,351.67,59.981,1472330703,"201051344000585","219011344069620",28.61,32.60,0,320.11,414.49,102.2,96.7,0.473,540122.8,540122.8,5011,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330709,930266.00
08/27/2016 16:45,2,3.350,ACTIVE,214.87,350.47,59.965,1472330703,"201051344001230","219011344069620",29.02,29.80,0,320.71,414.49,98.5,93.2,0.446,533896.7,533896.7,5035,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330710,930267.00
08/27/2016 16:45,2,3.355,ACTIVE,215.77,352.27,59.965,1472330703,"201051344000582","219011344069620",28.77,33.00,0,318.30,414.79,97.7,92.4,0.460,526647.8,526647.8,5011,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330711,930268.00
08/27/2016 16:45,2,3.352,ACTIVE,214.87,350.77,59.928,1472330703,"201051344000955","219011344069620",29.02,32.40,0,318.00,412.98,98.5,93.2,0.468,540416.6,540416.6,5016,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330712,930269.00
08/27/2016 16:45,2,2.098,ACTIVE,213.06,420.80,59.965,1472330703,"274151322000094","219011344069620",39.14,39.30,0,379.62,454.76,83.5,78.7,0.323,655540.9,655540.9,5066,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330713,930270.00
08/27/2016 16:45,2,3.438,ACTIVE,216.45,353.47,59.965,1472330703,"201051344000579","219011344069620",29.06,31.30,0,320.41,421.10,101.2,95.7,0.473,544088.2,544088.2,5026,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330714,930271.00
08/27/2016 16:45,2,3.406,ACTIVE,215.09,350.77,59.970,1472330703,"201051344000890","219011344069620",28.73,31.00,0,317.70,415.39,99.2,93.8,0.451,537668.4,537668.4,5012,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330715,930272.00
08/27/2016 16:45,2,3.361,ACTIVE,215.54,351.97,59.965,1472330703,"201051344000438","219011344069620",29.36,32.20,0,319.81,414.49,100.1,94.7,0.468,539168.1,539168.1,5020,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330716,930273.00
08/27/2016 16:45,2,3.432,ACTIVE,215.32,351.37,59.981,1472330703,"201051344000417","219011344069620",28.69,31.80,0,317.40,413.29,99.7,94.3,0.477,530505.2,530505.2,5013,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330717,930274.00
08/27/2016 16:45,2,3.301,ACTIVE,213.06,351.97,59.959,1472330703,"274151322000083","219011344069620",28.51,39.30,0,328.22,390.14,95.2,90.0,0.371,791570.8,791570.8,4986,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330718,930275.00
08/27/2016 16:45,2,3.482,ACTIVE,213.51,354.67,59.954,1472330703,"274151322000076","219011344069620",29.24,38.80,0,330.93,397.96,103.2,97.6,0.398,844565.4,844565.4,4993,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330719,930276.00
08/27/2016 16:45,2,3.463,ACTIVE,215.54,352.87,59.959,1472330703,"201051344000868","219011344069620",28.65,32.40,0,318.61,418.09,100.5,95.1,0.460,528660.1,528660.1,5028,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330720,930277.00
08/27/2016 16:45,2,3.484,ACTIVE,213.06,349.56,59.954,1472330703,"274151322000095","219011344069620",28.80,39.30,0,329.73,393.75,101.6,96.2,0.380,836043.1,836043.1,5006,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330721,930278.00
08/27/2016 16:45,2,3.363,ACTIVE,216.22,358.88,59.965,1472330703,"201051344000988","219011344069620",18.57,29.30,0,317.40,397.66,63.3,59.1,0.530,518613.5,518613.5,5034,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330721,930279.00
08/27/2016 16:45,2,3.312,ACTIVE,215.54,349.86,59.965,1472330703,"201051344001025","219011344069620",28.73,32.60,0,318.30,415.39,96.4,91.1,0.433,538963.6,538963.6,5021,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330722,930280.00
08/27/2016 16:45,2,3.152,ACTIVE,216.00,351.07,59.959,1472330703,"201051344000458","219011344069620",28.98,34.00,0,321.01,419.90,92.6,87.4,0.442,536024.8,536024.8,5020,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330723,930281.00
08/27/2016 16:45,2,3.182,ACTIVE,216.45,352.57,59.970,1472330703,"201051344000853","219011344069620",28.31,32.20,0,322.81,417.49,91.2,86.1,0.424,535243.9,535243.9,5022,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330724,930282.00
08/27/2016 16:45,2,3.125,ACTIVE,214.87,350.77,59.954,1472330703,"201051344000685","219011344069620",28.77,30.80,0,316.20,413.29,91.1,86.0,0.442,538415.9,538415.9,5031,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330725,930283.00
08/27/2016 16:45,2,3.092,ACTIVE,215.32,350.77,59.991,1472330703,"201051344000917","219011344069620",28.78,33.50,0,321.61,415.09,90.2,85.1,0.415,535370.5,535370.5,5039,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330726,930284.00
08/27/2016 16:45,2,3.080,ACTIVE,214.87,349.86,59.965,1472330703,"201051344001145","219011344069620",29.04,30.80,0,318.30,415.09,90.6,85.5,0.415,540574.2,540574.2,5035,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330727,930285.00
08/27/2016 16:45,2,3.115,ACTIVE,215.54,350.77,59.981,1472330703,"201051344000651","219011344069620",28.55,34.30,0,319.81,419.60,90.1,85.0,0.420,533501.2,533501.2,5013,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330728,930286.00
08/27/2016 16:45,2,2.848,ACTIVE,212.61,355.28,59.949,1472330703,"274151322000088","219011344069620",27.49,37.50,0,330.33,389.24,79.3,74.6,0.301,762329.8,762329.8,4977,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330729,930287.00
08/27/2016 16:45,2,1.951,ACTIVE,213.51,420.20,59.970,1472330703,"274151322000068","219011344069620",38.94,39.30,0,384.43,458.67,76.7,72.1,0.517,655850.8,655850.8,5060,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330730,930288.00
08/27/2016 16:45,2,3.092,ACTIVE,215.09,348.96,59.959,1472330703,"201051344001135","219011344069620",28.69,33.30,0,318.30,412.98,89.8,84.8,0.411,529655.5,529655.5,5010,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330731,930289.00
08/27/2016 16:45,2,3.119,ACTIVE,215.09,351.37,59.959,1472330703,"201051344000594","219011344069620",28.96,31.50,0,320.41,413.29,91.5,86.4,0.420,540425.7,540425.7,5020,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330732,930290.00
08/27/2016 16:45,2,3.092,ACTIVE,215.32,349.56,59.959,1472330703,"201051344001203","219011344069620",28.59,32.40,0,319.21,408.18,89.5,84.5,0.415,537705.7,537705.7,5027,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330733,930291.00
08/27/2016 16:45,2,2.869,ACTIVE,213.06,351.07,59.949,1472330703,"274151322000054","219011344069620",27.39,39.00,0,327.92,385.63,79.7,75.0,0.305,778110.9,778110.9,4971,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330734,930292.00
08/27/2016 16:45,2,3.070,ACTIVE,215.54,349.56,59.949,1472330703,"201051344000867","219011344069620",28.53,33.50,0,318.61,405.77,88.7,83.7,0.407,527729.0,527729.0,5023,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330735,930293.00
08/27/2016 16:45,2,2.965,ACTIVE,215.32,350.17,59.965,1472330703,"201051344001093","219011344069620",28.61,32.20,0,318.91,400.96,85.8,80.9,0.398,534784.1,534784.1,5043,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330736,930294.00
08/27/2016 16:45,2,3.006,ACTIVE,215.77,351.07,59.959,1472330703,"201051344000900","219011344069620",28.71,32.80,0,320.41,406.67,87.4,82.4,0.402,544300.1,544300.1,5035,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330736,930295.00
08/27/2016 16:45,2,2.949,ACTIVE,216.00,350.77,59.944,1472330703,"201051344000648","219011344069620",28.73,32.40,0,318.61,404.87,85.8,80.9,0.407,533521.8,533521.8,5016,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330737,930296.00
08/27/2016 16:45,2,2.959,ACTIVE,215.77,350.77,59.959,1472330703,"201051344000569","219011344069620",28.61,33.00,0,319.21,403.67,85.7,80.8,0.398,544484.0,544484.0,5021,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330738,930297.00
08/27/2016 16:45,2,2.984,ACTIVE,216.00,351.37,59.959,1472330703,"201051344000983","219011344069620",28.75,33.00,0,317.40,404.57,86.8,81.9,0.407,536773.4,536773.4,5014,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330739,930298.00
08/27/2016 16:45,2,2.969,ACTIVE,216.00,351.67,59.970,1472330703,"201051344001158","219011344069620",28.45,31.30,0,320.71,403.97,85.5,80.6,0.407,528934.3,528934.3,5020,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330740,930299.00
08/27/2016 16:45,2,2.906,ACTIVE,216.22,351.97,59.965,1472330703,"201051344000576","219011344069620",28.45,33.00,0,321.01,404.27,83.8,79.0,0.398,536390.5,536390.5,5031,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330741,930300.00
08/27/2016 16:45,2,2.699,ACTIVE,212.83,357.08,59.954,1472330703,"274151322000087","219011344069620",27.53,47.00,0,329.13,380.22,75.2,70.7,0.499,750442.5,750442.5,5037,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472330742,930301.00
08/27/2016 17:00,2,1.535,ACTIVE,214.19,351.67,59.996,1472331603,"201051344000645","219011344069620",28.13,31.30,0,320.41,396.15,43.8,40.3,0.358,535902.5,535902.5,5027,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331604,930302.00
08/27/2016 17:00,2,1.387,ACTIVE,212.16,343.55,59.986,1472331603,"274151322000085","219011344069620",27.47,34.30,0,330.33,379.02,38.6,35.3,0.256,778171.1,778171.1,4971,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331605,930303.00
08/27/2016 17:00,2,1.539,ACTIVE,214.19,352.27,59.986,1472331603,"201051344000633","219011344069620",28.63,28.80,0,320.11,395.25,44.6,41.2,0.371,527429.6,527429.6,5022,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331606,930304.00
08/27/2016 17:00,2,1.520,ACTIVE,214.19,351.37,59.975,1472331603,"201051344000469","219011344069620",28.92,27.50,0,316.80,395.25,44.5,41.0,0.376,529840.8,529840.8,5037,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331607,930305.00
08/27/2016 17:00,2,1.504,ACTIVE,213.29,350.17,59.991,1472331603,"201051344000646","219011344069620",28.96,27.80,0,316.80,389.84,44.1,40.7,0.367,530708.4,530708.4,5015,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331608,930306.00
08/27/2016 17:00,2,1.416,ACTIVE,211.70,345.06,59.996,1472331603,"274151322000052","219011344069620",28.49,32.80,0,327.62,378.42,40.9,37.6,0.278,798822.8,798822.8,4971,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331609,930307.00
08/27/2016 17:00,2,1.574,ACTIVE,213.96,350.77,59.986,1472331603,"201051344000585","219011344069620",28.49,28.80,0,321.91,392.55,45.5,41.9,0.362,540136.8,540136.8,5012,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331609,930308.00
08/27/2016 17:00,2,1.482,ACTIVE,213.29,349.86,59.981,1472331603,"201051344001230","219011344069620",28.90,27.00,0,320.11,388.34,43.5,40.0,0.354,533910.2,533910.2,5036,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331610,930309.00
08/27/2016 17:00,2,1.494,ACTIVE,214.19,350.77,59.986,1472331603,"201051344000582","219011344069620",28.41,30.00,0,317.10,391.94,43.0,39.6,0.354,526661.2,526661.2,5012,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331611,930310.00
08/27/2016 17:00,2,1.523,ACTIVE,213.29,349.26,59.986,1472331603,"201051344000955","219011344069620",28.77,29.00,0,318.91,389.24,44.4,40.9,0.367,540430.4,540430.4,5017,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331612,930311.00
08/27/2016 17:00,2,0.949,ACTIVE,212.38,409.98,59.975,1472331603,"274151322000094","219011344069620",37.97,34.80,0,335.44,445.45,36.0,32.9,0.239,655552.2,655552.2,5067,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331613,930312.00
08/27/2016 17:00,2,1.561,ACTIVE,213.96,351.67,59.996,1472331603,"201051344000579","219011344069620",28.96,27.80,0,320.11,396.75,45.8,42.3,0.367,544102.3,544102.3,5027,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331614,930313.00
08/27/2016 17:00,2,1.520,ACTIVE,213.51,350.47,59.975,1472331603,"201051344000890","219011344069620",28.88,28.00,0,318.61,389.84,44.5,41.0,0.354,537682.1,537682.1,5013,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331615,930314.00
08/27/2016 17:00,2,1.484,ACTIVE,213.74,350.77,59.986,1472331603,"201051344000438","219011344069620",29.24,29.00,0,318.61,391.04,44.0,40.5,0.362,539181.7,539181.7,5021,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331616,930315.00
08/27/2016 17:00,2,1.488,ACTIVE,213.74,349.86,59.981,1472331603,"201051344000417","219011344069620",28.98,28.30,0,318.30,390.14,43.7,40.3,0.362,530518.7,530518.7,5014,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331617,930316.00
08/27/2016 17:00,2,1.383,ACTIVE,211.70,350.77,59.986,1472331603,"274151322000083","219011344069620",28.49,33.50,0,329.13,377.52,39.9,36.6,0.278,791583.3,791583.3,4987,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331618,930317.00
08/27/2016 17:00,2,1.479,ACTIVE,212.61,351.07,59.986,1472331603,"274151322000076","219011344069620",28.82,33.30,0,330.63,378.42,43.2,39.8,0.305,844579.0,844579.0,4994,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331619,930318.00
08/27/2016 17:00,2,1.553,ACTIVE,213.74,351.37,59.996,1472331603,"201051344000868","219011344069620",28.13,29.00,0,319.51,390.14,44.3,40.8,0.354,528673.7,528673.7,5029,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331620,930319.00
08/27/2016 17:00,2,1.451,ACTIVE,211.70,342.65,59.981,1472331603,"274151322000095","219011344069620",28.82,33.50,0,328.52,378.72,42.4,39.0,0.287,836056.4,836056.4,5007,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331621,930320.00
08/27/2016 17:00,2,1.531,ACTIVE,213.96,348.66,60.018,1472331603,"201051344000988","219011344069620",18.55,27.30,0,337.24,384.73,28.8,25.9,0.234,518622.2,518622.2,5035,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331622,930321.00
08/27/2016 17:00,2,1.510,ACTIVE,213.74,349.56,59.975,1472331603,"201051344001025","219011344069620",28.86,29.30,0,318.61,390.74,44.2,40.7,0.349,538977.3,538977.3,5022,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331623,930322.00
08/27/2016 17:00,2,1.496,ACTIVE,213.96,350.77,59.975,1472331603,"201051344000458","219011344069620",28.77,30.50,0,320.11,397.05,43.6,40.2,0.371,536038.4,536038.4,5021,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331624,930323.00
08/27/2016 17:00,2,1.490,ACTIVE,214.64,353.47,59.996,1472331603,"201051344000853","219011344069620",28.96,29.00,0,322.21,395.25,43.8,40.3,0.362,535257.5,535257.5,5023,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331625,930324.00
08/27/2016 17:00,2,1.471,ACTIVE,213.96,350.77,59.981,1472331603,"201051344000685","219011344069620",28.67,28.00,0,315.90,390.44,42.8,39.4,0.362,538429.3,538429.3,5032,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331626,930325.00
08/27/2016 17:00,2,1.479,ACTIVE,213.74,349.86,59.991,1472331603,"201051344000917","219011344069620",28.55,30.00,0,319.21,389.84,42.8,39.4,0.345,535383.8,535383.8,5040,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331626,930326.00
08/27/2016 17:00,2,1.482,ACTIVE,213.74,349.56,59.986,1472331603,"201051344001145","219011344069620",28.71,27.30,0,318.91,390.44,43.1,39.7,0.345,540587.6,540587.6,5036,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331627,930327.00
