ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 17:00,2,1.492,ACTIVE,213.96,350.47,60.007,1472331603,"201051344000651","219011344069620",28.49,30.80,0,319.81,393.45,43.1,39.7,0.354,533514.6,533514.6,5014,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331628,930328.00
08/27/2016 17:00,2,1.340,ACTIVE,211.93,348.36,59.986,1472331603,"274151322000088","219011344069620",27.59,32.80,0,328.82,379.62,37.4,34.2,0.252,762341.5,762341.5,4978,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331629,930329.00
08/27/2016 17:00,2,0.896,ACTIVE,212.61,422.30,59.986,1472331603,"274151322000068","219011344069620",39.42,34.30,0,335.14,445.75,35.6,32.5,0.239,655862.0,655862.0,5061,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331630,930330.00
08/27/2016 17:00,2,1.531,ACTIVE,213.51,348.96,59.944,1472331603,"201051344001135","219011344069620",28.31,30.00,0,318.61,389.54,44.0,40.5,0.349,529669.0,529669.0,5011,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331631,930331.00
08/27/2016 17:00,2,1.523,ACTIVE,213.96,349.86,59.981,1472331603,"201051344001203","219011344069620",28.27,29.30,0,318.61,391.34,43.7,40.2,0.358,537719.1,537719.1,5028,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331633,930332.00
08/27/2016 17:00,2,1.363,ACTIVE,212.38,351.67,59.981,1472331603,"274151322000054","219011344069620",27.59,34.00,0,328.82,379.32,38.1,34.8,0.261,778122.7,778122.7,4972,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331634,930333.00
08/27/2016 17:00,2,1.523,ACTIVE,214.19,351.37,59.991,1472331603,"201051344000867","219011344069620",28.55,30.00,0,320.11,390.14,44.1,40.7,0.349,527742.5,527742.5,5024,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331635,930334.00
08/27/2016 17:00,2,1.480,ACTIVE,213.96,350.47,59.975,1472331603,"201051344001093","219011344069620",28.35,28.50,0,319.21,391.34,42.5,39.1,0.340,534797.2,534797.2,5044,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331636,930335.00
08/27/2016 17:00,2,1.471,ACTIVE,213.96,351.67,59.981,1472331603,"201051344000900","219011344069620",29.10,29.80,0,318.00,395.55,43.4,39.9,0.354,544313.5,544313.5,5036,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331637,930336.00
08/27/2016 17:00,2,1.471,ACTIVE,214.19,351.07,59.959,1472331603,"201051344000648","219011344069620",28.78,29.30,0,319.51,396.15,42.9,39.5,0.354,533535.1,533535.1,5017,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331638,930337.00
08/27/2016 17:00,2,1.502,ACTIVE,214.19,351.97,59.981,1472331603,"201051344000569","219011344069620",28.51,29.30,0,319.81,393.75,43.4,40.0,0.349,544497.3,544497.3,5022,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331639,930338.00
08/27/2016 17:00,2,1.523,ACTIVE,214.19,351.37,59.975,1472331603,"201051344000983","219011344069620",28.59,29.80,0,320.11,394.65,44.1,40.7,0.362,536787.0,536787.0,5015,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331640,930339.00
08/27/2016 17:00,2,1.494,ACTIVE,214.19,351.07,59.996,1472331603,"201051344001158","219011344069620",28.61,28.00,0,320.41,396.45,43.3,39.9,0.354,528947.6,528947.6,5021,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331641,930340.00
08/27/2016 17:00,2,1.486,ACTIVE,214.64,352.87,59.981,1472331603,"201051344000576","219011344069620",28.13,29.80,0,321.31,395.85,42.3,38.9,0.349,536403.6,536403.6,5032,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331642,930341.00
08/27/2016 17:00,2,1.342,ACTIVE,212.38,349.86,59.981,1472331603,"274151322000087","219011344069620",27.61,41.50,0,334.54,377.22,37.5,34.3,0.234,750454.1,750454.1,5038,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331643,930342.00
08/27/2016 17:00,2,1.521,ACTIVE,213.74,351.07,59.975,1472331603,"201051344000594","219011344069620",28.63,28.00,0,318.61,390.44,44.1,40.6,0.358,540439.6,540439.6,5021,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472331644,930343.00
08/27/2016 17:15,2,1.018,ACTIVE,213.96,346.86,59.965,1472332503,"201051344000645","219011344069620",28.61,29.00,0,335.74,370.30,29.5,26.6,0.230,535910.8,535910.8,5028,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332504,930344.00
08/27/2016 17:15,2,0.936,ACTIVE,212.16,345.96,59.965,1472332503,"274151322000085","219011344069620",27.45,31.80,0,335.44,358.58,26.0,23.2,0.168,778178.4,778178.4,4972,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332505,930345.00
08/27/2016 17:15,2,1.051,ACTIVE,213.96,348.66,59.981,1472332503,"201051344000633","219011344069620",28.41,26.80,0,334.24,371.21,30.2,27.3,0.243,527438.1,527438.1,5023,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332506,930346.00
08/27/2016 17:15,2,1.049,ACTIVE,213.74,347.16,59.975,1472332503,"201051344000469","219011344069620",28.45,25.50,0,334.84,371.51,30.2,27.3,0.247,529849.3,529849.3,5038,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332507,930347.00
08/27/2016 17:15,2,1.033,ACTIVE,213.06,345.36,59.959,1472332503,"201051344000646","219011344069620",28.61,25.80,0,333.33,370.00,30.0,27.0,0.234,530716.8,530716.8,5016,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332508,930348.00
08/27/2016 17:15,2,0.965,ACTIVE,211.93,344.76,59.954,1472332503,"274151322000052","219011344069620",28.17,30.30,0,334.54,359.18,27.5,24.7,0.181,798830.6,798830.6,4972,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332509,930349.00
08/27/2016 17:15,2,1.080,ACTIVE,213.51,345.96,59.991,1472332503,"201051344000585","219011344069620",28.49,26.80,0,334.54,369.70,31.1,28.1,0.234,540145.6,540145.6,5013,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332510,930350.00
08/27/2016 17:15,2,1.002,ACTIVE,213.06,343.85,59.965,1472332503,"201051344001230","219011344069620",28.77,25.30,0,333.33,367.30,29.3,26.3,0.225,533918.5,533918.5,5037,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332511,930351.00
08/27/2016 17:15,2,1.021,ACTIVE,213.74,345.66,59.970,1472332503,"201051344000582","219011344069620",28.03,27.80,0,334.84,370.00,29.1,26.1,0.225,526669.5,526669.5,5013,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332512,930352.00
08/27/2016 17:15,2,1.037,ACTIVE,212.83,344.76,59.965,1472332503,"201051344000955","219011344069620",28.84,26.80,0,332.73,368.80,30.3,27.4,0.239,540438.9,540438.9,5018,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332512,930353.00
08/27/2016 17:15,2,0.623,ACTIVE,212.38,407.27,59.965,1472332503,"274151322000094","219011344069620",37.91,32.40,0,333.33,433.42,23.9,21.2,0.155,655558.9,655558.9,5068,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332513,930354.00
08/27/2016 17:15,2,1.064,ACTIVE,213.74,346.86,59.975,1472332503,"201051344000579","219011344069620",28.92,25.80,0,335.44,371.51,31.2,28.2,0.239,544111.2,544111.2,5028,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332514,930355.00
08/27/2016 17:15,2,1.047,ACTIVE,213.06,344.76,59.986,1472332503,"201051344000890","219011344069620",28.69,26.30,0,334.24,369.70,30.4,27.4,0.230,537690.7,537690.7,5014,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332515,930356.00
08/27/2016 17:15,2,1.021,ACTIVE,213.51,345.66,59.970,1472332503,"201051344000438","219011344069620",28.84,26.50,0,334.84,370.00,29.9,26.9,0.239,539190.2,539190.2,5022,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332516,930357.00
08/27/2016 17:15,2,1.041,ACTIVE,213.51,345.36,59.970,1472332503,"201051344000417","219011344069620",28.51,26.30,0,333.93,368.80,30.1,27.1,0.234,530527.1,530527.1,5015,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332517,930358.00
08/27/2016 17:15,2,0.934,ACTIVE,212.16,342.35,59.975,1472332503,"274151322000083","219011344069620",28.19,31.00,0,334.24,358.88,26.7,23.8,0.186,791590.9,791590.9,4988,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332518,930359.00
08/27/2016 17:15,2,0.992,ACTIVE,212.83,345.06,59.981,1472332503,"274151322000076","219011344069620",28.86,30.50,0,335.74,360.69,29.0,26.0,0.199,844587.2,844587.2,4995,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332519,930360.00
08/27/2016 17:15,2,1.049,ACTIVE,213.51,346.26,59.970,1472332503,"201051344000868","219011344069620",28.47,27.00,0,334.54,370.60,30.3,27.3,0.225,528682.3,528682.3,5030,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332520,930361.00
08/27/2016 17:15,2,0.971,ACTIVE,211.93,340.85,59.981,1472332503,"274151322000095","219011344069620",28.71,31.00,0,334.84,360.08,28.2,25.3,0.186,836064.4,836064.4,5008,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332521,930362.00
08/27/2016 17:15,2,1.025,ACTIVE,213.51,345.06,59.975,1472332503,"201051344000988","219011344069620",18.71,25.80,0,335.14,362.49,19.5,16.9,0.159,518627.6,518627.6,5036,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332521,930363.00
08/27/2016 17:15,2,1.021,ACTIVE,213.51,344.45,59.975,1472332503,"201051344001025","219011344069620",28.94,27.00,0,334.54,370.00,30.0,27.0,0.230,538985.8,538985.8,5023,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332522,930364.00
08/27/2016 17:15,2,1.029,ACTIVE,213.74,346.26,59.970,1472332503,"201051344000458","219011344069620",28.27,28.30,0,335.44,370.60,29.5,26.6,0.239,536046.7,536046.7,5022,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332523,930365.00
08/27/2016 17:15,2,1.033,ACTIVE,214.19,347.76,59.970,1472332503,"201051344000853","219011344069620",28.31,26.80,0,337.24,372.41,29.6,26.7,0.234,535265.9,535265.9,5024,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332524,930366.00
08/27/2016 17:15,2,0.975,ACTIVE,213.51,345.66,59.981,1472332503,"201051344000685","219011344069620",28.94,26.00,0,334.24,369.40,28.6,25.7,0.239,538437.5,538437.5,5033,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332525,930367.00
08/27/2016 17:15,2,0.994,ACTIVE,213.51,345.36,59.981,1472332503,"201051344000917","219011344069620",28.57,27.80,0,333.63,368.80,28.8,25.8,0.225,535392.0,535392.0,5041,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332526,930368.00
08/27/2016 17:15,2,0.992,ACTIVE,213.51,345.66,59.981,1472332503,"201051344001145","219011344069620",28.88,25.50,0,334.84,370.00,29.0,26.1,0.217,540595.9,540595.9,5037,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332527,930369.00
08/27/2016 17:15,2,1.008,ACTIVE,213.51,345.66,59.975,1472332503,"201051344000651","219011344069620",28.45,28.30,0,335.44,369.40,29.1,26.1,0.234,533522.9,533522.9,5015,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332528,930370.00
08/27/2016 17:15,2,0.904,ACTIVE,211.70,340.25,59.970,1472332503,"274151322000088","219011344069620",27.39,30.50,0,334.84,357.38,25.1,22.3,0.164,762348.6,762348.6,4979,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332529,930371.00
08/27/2016 17:15,2,0.621,ACTIVE,213.06,411.48,60.007,1472332503,"274151322000068","219011344069620",38.51,32.20,0,333.33,435.53,24.0,21.3,0.146,655868.8,655868.8,5062,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332530,930372.00
08/27/2016 17:15,2,1.035,ACTIVE,213.06,344.15,59.981,1472332503,"201051344001135","219011344069620",28.67,27.50,0,334.84,368.50,30.1,27.1,0.225,529677.5,529677.5,5012,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332531,930373.00
08/27/2016 17:15,2,1.035,ACTIVE,213.06,345.96,59.981,1472332503,"201051344000594","219011344069620",28.65,26.30,0,333.93,370.60,30.1,27.1,0.239,540448.0,540448.0,5022,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332532,930374.00
08/27/2016 17:15,2,1.027,ACTIVE,213.51,344.76,59.986,1472332503,"201051344001203","219011344069620",28.37,27.50,0,334.84,369.70,29.6,26.6,0.234,537727.5,537727.5,5029,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332533,930375.00
08/27/2016 17:15,2,0.922,ACTIVE,212.16,343.55,59.991,1472332503,"274151322000054","219011344069620",27.45,31.50,0,334.54,358.28,25.6,22.8,0.168,778130.0,778130.0,4973,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332534,930376.00
08/27/2016 17:15,2,1.037,ACTIVE,213.74,345.36,59.991,1472332503,"201051344000867","219011344069620",28.55,27.80,0,334.84,370.00,30.1,27.1,0.225,527751.1,527751.1,5025,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332535,930377.00
08/27/2016 17:15,2,0.996,ACTIVE,213.29,346.26,59.981,1472332503,"201051344001093","219011344069620",28.53,26.80,0,335.14,368.50,28.8,25.9,0.221,534805.4,534805.4,5045,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332536,930378.00
08/27/2016 17:15,2,1.000,ACTIVE,213.51,346.86,59.986,1472332503,"201051344000900","219011344069620",28.84,27.50,0,336.04,370.00,29.2,26.3,0.230,544321.9,544321.9,5037,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332537,930379.00
08/27/2016 17:15,2,1.016,ACTIVE,213.74,345.96,59.991,1472332503,"201051344000648","219011344069620",28.35,27.30,0,336.04,370.90,29.2,26.3,0.230,533543.3,533543.3,5018,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332538,930380.00
08/27/2016 17:15,2,1.031,ACTIVE,213.51,346.56,60.007,1472332503,"201051344000569","219011344069620",28.19,27.30,0,335.74,370.60,29.4,26.5,0.234,544505.7,544505.7,5023,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332539,930381.00
08/27/2016 17:15,2,1.031,ACTIVE,213.51,346.26,60.039,1472332503,"201051344000983","219011344069620",28.86,27.50,0,335.44,370.00,30.2,27.2,0.234,536795.5,536795.5,5016,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332540,930382.00
08/27/2016 17:15,2,1.027,ACTIVE,213.51,345.96,60.028,1472332503,"201051344001158","219011344069620",28.03,26.00,0,335.44,370.60,29.2,26.2,0.230,528956.0,528956.0,5022,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332541,930383.00
08/27/2016 17:15,2,0.994,ACTIVE,213.96,347.16,59.975,1472332503,"201051344000576","219011344069620",28.45,27.50,0,336.34,370.90,28.7,25.8,0.230,536411.8,536411.8,5033,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332542,930384.00
08/27/2016 17:15,2,0.900,ACTIVE,212.16,343.85,59.949,1472332503,"274151322000087","219011344069620",27.65,37.80,0,334.54,357.68,25.2,22.4,0.159,750461.3,750461.3,5039,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472332543,930385.00
08/27/2016 17:30,2,0.803,ACTIVE,213.74,344.45,59.986,1472333403,"201051344000645","219011344069620",28.33,27.30,0,335.74,361.29,23.1,20.3,0.177,535916.1,535916.1,5029,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333404,930386.00
08/27/2016 17:30,2,0.729,ACTIVE,211.93,342.35,59.981,1472333403,"274151322000085","219011344069620",27.39,29.80,0,330.33,351.67,20.2,17.6,0.124,778183.0,778183.0,4973,0,0,0,L,1151911521,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333405,930387.00
08/27/2016 17:30,2,0.814,ACTIVE,213.74,345.96,60.018,1472333403,"201051344000633","219011344069620",28.73,25.30,0,334.24,362.49,23.7,21.0,0.186,527443.6,527443.6,5024,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333406,930388.00
08/27/2016 17:30,2,0.828,ACTIVE,213.29,344.15,59.981,1472333403,"201051344000469","219011344069620",28.33,24.00,0,334.54,361.59,23.8,21.0,0.186,529854.8,529854.8,5039,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333407,930389.00
08/27/2016 17:30,2,0.820,ACTIVE,212.83,342.95,59.981,1472333403,"201051344000646","219011344069620",28.47,24.50,0,333.03,359.48,23.7,20.9,0.181,530722.3,530722.3,5017,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333408,930390.00
08/27/2016 17:30,2,0.768,ACTIVE,211.93,343.55,59.970,1472333403,"274151322000052","219011344069620",27.85,28.00,0,329.73,352.87,21.7,19.0,0.150,798835.5,798835.5,4973,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333409,930391.00
08/27/2016 17:30,2,0.863,ACTIVE,213.29,343.85,59.981,1472333403,"201051344000585","219011344069620",28.33,25.30,0,333.93,359.18,24.8,22.0,0.181,540151.3,540151.3,5014,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333410,930392.00
08/27/2016 17:30,2,0.793,ACTIVE,213.06,342.35,59.986,1472333403,"201051344001230","219011344069620",28.57,24.30,0,332.13,357.38,22.9,20.2,0.172,533923.7,533923.7,5038,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333411,930393.00
08/27/2016 17:30,2,0.785,ACTIVE,213.51,343.25,59.975,1472333403,"201051344000582","219011344069620",28.88,26.00,0,333.33,359.18,23.0,20.3,0.172,526674.7,526674.7,5014,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333412,930394.00
08/27/2016 17:30,2,0.822,ACTIVE,212.83,342.95,59.996,1472333403,"201051344000955","219011344069620",28.90,25.30,0,332.43,358.58,24.1,21.4,0.181,540444.4,540444.4,5019,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333413,930395.00
08/27/2016 17:30,2,0.502,ACTIVE,211.93,394.65,59.933,1472333403,"274151322000094","219011344069620",36.80,30.50,0,335.74,419.90,18.7,16.1,0.124,655563.1,655563.1,5069,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333414,930396.00
08/27/2016 17:30,2,0.857,ACTIVE,213.29,343.85,59.981,1472333403,"201051344000579","219011344069620",28.88,24.50,0,335.14,361.29,25.1,22.3,0.177,544116.9,544116.9,5029,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333415,930397.00
08/27/2016 17:30,2,0.838,ACTIVE,213.06,342.35,59.981,1472333403,"201051344000890","219011344069620",28.75,25.00,0,332.73,359.18,24.4,21.6,0.177,537696.3,537696.3,5015,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333416,930398.00
08/27/2016 17:30,2,0.822,ACTIVE,213.29,343.55,59.975,1472333403,"201051344000438","219011344069620",28.67,25.00,0,333.63,359.48,23.9,21.2,0.181,539195.6,539195.6,5023,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333417,930399.00
08/27/2016 17:30,2,0.834,ACTIVE,213.29,343.55,59.975,1472333403,"201051344000417","219011344069620",28.63,25.00,0,333.03,358.58,24.2,21.4,0.181,530532.6,530532.6,5016,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333417,930400.00
08/27/2016 17:30,2,0.752,ACTIVE,211.48,340.85,59.986,1472333403,"274151322000083","219011344069620",27.81,29.00,0,332.43,351.97,21.3,18.6,0.146,791595.6,791595.6,4989,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333418,930401.00
08/27/2016 17:30,2,0.801,ACTIVE,212.38,341.15,59.970,1472333403,"274151322000076","219011344069620",28.41,28.30,0,332.13,353.77,23.1,20.4,0.150,844592.4,844592.4,4996,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333419,930402.00
08/27/2016 17:30,2,0.840,ACTIVE,213.29,344.15,59.986,1472333403,"201051344000868","219011344069620",28.53,25.50,0,334.54,360.69,24.2,21.5,0.181,528687.8,528687.8,5031,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333420,930403.00
08/27/2016 17:30,2,0.775,ACTIVE,211.70,341.15,59.949,1472333403,"274151322000095","219011344069620",28.57,29.00,0,331.53,352.57,22.5,19.8,0.141,836069.5,836069.5,5009,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333421,930404.00
08/27/2016 17:30,2,0.832,ACTIVE,213.29,343.55,59.944,1472333403,"201051344000988","219011344069620",18.33,24.50,0,334.54,356.18,15.5,13.0,0.115,518630.9,518630.9,5037,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333422,930405.00
08/27/2016 17:30,2,0.832,ACTIVE,213.06,342.35,59.991,1472333403,"201051344001025","219011344069620",28.67,25.30,0,332.73,359.78,24.2,21.4,0.177,538991.3,538991.3,5024,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333423,930406.00
08/27/2016 17:30,2,0.822,ACTIVE,213.51,344.15,59.986,1472333403,"201051344000458","219011344069620",28.63,26.50,0,334.24,360.38,23.8,21.1,0.186,536052.1,536052.1,5023,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333424,930407.00
08/27/2016 17:30,2,0.828,ACTIVE,213.96,345.36,59.981,1472333403,"201051344000853","219011344069620",28.63,25.00,0,336.34,361.89,24.0,21.3,0.181,535271.3,535271.3,5025,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333425,930408.00
08/27/2016 17:30,2,0.785,ACTIVE,213.51,344.15,59.944,1472333403,"201051344000685","219011344069620",28.96,24.80,0,333.03,359.78,23.1,20.3,0.186,538442.7,538442.7,5034,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333425,930409.00
08/27/2016 17:30,2,0.801,ACTIVE,213.29,344.15,59.991,1472333403,"201051344000917","219011344069620",28.57,26.00,0,332.73,359.18,23.2,20.5,0.172,535397.2,535397.2,5042,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333426,930410.00
08/27/2016 17:30,2,0.814,ACTIVE,213.29,343.85,59.986,1472333403,"201051344001145","219011344069620",28.45,24.00,0,333.93,358.88,23.5,20.7,0.172,540601.1,540601.1,5038,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333427,930411.00
08/27/2016 17:30,2,0.820,ACTIVE,213.51,344.15,59.981,1472333403,"201051344000651","219011344069620",28.43,26.30,0,334.54,359.48,23.6,20.9,0.177,533528.2,533528.2,5016,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333428,930412.00
08/27/2016 17:30,2,0.738,ACTIVE,211.48,339.04,60.002,1472333403,"274151322000088","219011344069620",27.02,28.50,0,330.63,351.07,20.2,17.6,0.119,762353.0,762353.0,4980,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333429,930413.00
08/27/2016 17:30,2,0.525,ACTIVE,212.38,398.86,59.959,1472333403,"274151322000068","219011344069620",37.39,30.30,0,336.04,422.90,19.9,17.3,0.119,655873.2,655873.2,5063,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333430,930414.00
08/27/2016 17:30,2,0.854,ACTIVE,213.06,342.05,59.970,1472333403,"201051344001135","219011344069620",28.63,25.80,0,333.03,358.58,24.7,21.9,0.181,529683.1,529683.1,5013,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333431,930415.00
08/27/2016 17:30,2,0.846,ACTIVE,213.06,344.15,59.991,1472333403,"201051344000594","219011344069620",28.80,24.80,0,333.63,360.08,24.6,21.9,0.186,540453.6,540453.6,5023,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333432,930416.00
08/27/2016 17:30,2,0.830,ACTIVE,213.51,342.65,59.991,1472333403,"201051344001203","219011344069620",28.69,26.00,0,333.93,360.08,24.1,21.4,0.186,537732.9,537732.9,5030,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333433,930417.00
08/27/2016 17:30,2,0.748,ACTIVE,211.70,339.04,59.986,1472333403,"274151322000054","219011344069620",27.83,29.50,0,330.93,351.67,21.1,18.5,0.133,778134.6,778134.6,4974,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333434,930418.00
08/27/2016 17:30,2,0.852,ACTIVE,213.51,343.25,59.986,1472333403,"201051344000867","219011344069620",28.47,26.30,0,334.24,360.38,24.6,21.8,0.181,527756.6,527756.6,5026,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333435,930419.00
08/27/2016 17:30,2,0.814,ACTIVE,213.29,343.25,59.986,1472333403,"201051344001093","219011344069620",28.67,25.30,0,333.63,358.58,23.7,20.9,0.172,534810.7,534810.7,5046,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333436,930420.00
08/27/2016 17:30,2,0.820,ACTIVE,213.29,344.45,59.991,1472333403,"201051344000900","219011344069620",28.73,25.80,0,334.84,359.78,23.9,21.1,0.181,544327.3,544327.3,5038,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333436,930421.00
08/27/2016 17:30,2,0.844,ACTIVE,213.74,344.15,59.986,1472333403,"201051344000648","219011344069620",28.27,25.50,0,334.84,361.29,24.2,21.4,0.190,533548.7,533548.7,5019,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333437,930422.00
08/27/2016 17:30,2,0.846,ACTIVE,213.51,344.45,59.991,1472333403,"201051344000569","219011344069620",28.55,25.50,0,335.14,359.78,24.5,21.7,0.186,544511.2,544511.2,5024,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333438,930423.00
08/27/2016 17:30,2,0.863,ACTIVE,213.51,343.85,59.986,1472333403,"201051344000983","219011344069620",28.63,25.80,0,334.54,360.08,25.1,22.3,0.186,536801.1,536801.1,5017,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333439,930424.00
08/27/2016 17:30,2,0.852,ACTIVE,213.51,344.76,59.986,1472333403,"201051344001158","219011344069620",27.93,24.50,0,334.24,360.38,24.1,21.4,0.181,528961.3,528961.3,5023,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333440,930425.00
08/27/2016 17:30,2,0.816,ACTIVE,213.96,345.36,60.002,1472333403,"201051344000576","219011344069620",28.75,25.80,0,335.44,360.08,23.8,21.1,0.181,536417.0,536417.0,5034,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333441,930426.00
08/27/2016 17:30,2,0.748,ACTIVE,211.93,343.55,59.991,1472333403,"274151322000087","219011344069620",27.69,34.80,0,330.33,351.37,21.0,18.4,0.115,750465.8,750465.8,5040,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472333442,930427.00
08/27/2016 17:45,2,1.076,ACTIVE,213.96,347.16,59.996,1472334303,"201051344000645","219011344069620",27.97,26.30,0,334.84,362.19,30.5,27.5,0.239,535922.8,535922.8,5030,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334304,930428.00
08/27/2016 17:45,2,0.980,ACTIVE,211.93,341.15,59.981,1472334303,"274151322000085","219011344069620",27.73,28.30,0,332.43,353.77,27.6,24.7,0.186,778188.9,778188.9,4974,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334305,930429.00
08/27/2016 17:45,2,1.074,ACTIVE,213.74,348.66,59.996,1472334303,"201051344000633","219011344069620",28.63,24.30,0,333.63,363.09,31.2,28.2,0.243,527450.5,527450.5,5025,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334306,930430.00
08/27/2016 17:45,2,1.062,ACTIVE,213.74,347.46,59.991,1472334303,"201051344000469","219011344069620",29.08,23.30,0,333.33,362.19,31.3,28.3,0.256,529861.7,529861.7,5040,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334307,930431.00
08/27/2016 17:45,2,1.078,ACTIVE,212.83,346.26,60.012,1472334303,"201051344000646","219011344069620",28.45,23.80,0,331.53,360.38,31.1,28.1,0.247,530729.1,530729.1,5018,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334307,930432.00
08/27/2016 17:45,2,1.018,ACTIVE,211.48,347.46,59.928,1472334303,"274151322000052","219011344069620",28.17,27.00,0,334.24,354.67,29.1,26.1,0.199,798841.8,798841.8,4974,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334308,930433.00
08/27/2016 17:45,2,1.098,ACTIVE,213.29,346.26,59.975,1472334303,"201051344000585","219011344069620",28.94,24.30,0,333.03,361.29,32.2,29.2,0.252,540158.3,540158.3,5015,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334309,930434.00
08/27/2016 17:45,2,1.045,ACTIVE,213.06,344.76,59.996,1472334303,"201051344001230","219011344069620",28.80,23.80,0,332.13,358.88,30.5,27.5,0.234,533930.4,533930.4,5039,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334310,930435.00
08/27/2016 17:45,2,1.064,ACTIVE,213.51,346.26,59.959,1472334303,"201051344000582","219011344069620",28.23,25.30,0,333.33,361.29,30.5,27.5,0.239,526681.4,526681.4,5015,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334311,930436.00
08/27/2016 17:45,2,1.074,ACTIVE,212.61,345.36,60.012,1472334303,"201051344000955","219011344069620",29.02,24.30,0,332.13,360.08,31.6,28.6,0.252,540451.3,540451.3,5020,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334312,930437.00
08/27/2016 17:45,2,0.658,ACTIVE,211.93,408.48,59.981,1472334303,"274151322000094","219011344069620",38.29,29.50,0,331.83,425.91,25.6,22.8,0.172,655568.5,655568.5,5070,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334313,930438.00
08/27/2016 17:45,2,1.107,ACTIVE,213.51,347.16,59.986,1472334303,"201051344000579","219011344069620",28.92,24.00,0,334.54,362.49,32.5,29.4,0.247,544124.0,544124.0,5030,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334314,930439.00
08/27/2016 17:45,2,1.096,ACTIVE,213.06,345.36,59.996,1472334303,"201051344000890","219011344069620",28.65,24.30,0,332.43,360.99,31.9,28.8,0.243,537703.2,537703.2,5016,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334315,930440.00
08/27/2016 17:45,2,1.070,ACTIVE,213.29,346.26,59.970,1472334303,"201051344000438","219011344069620",28.86,24.30,0,333.93,361.59,31.3,28.3,0.252,539202.5,539202.5,5024,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334316,930441.00
08/27/2016 17:45,2,1.094,ACTIVE,213.29,345.66,60.007,1472334303,"201051344000417","219011344069620",28.53,24.00,0,331.23,360.38,31.6,28.6,0.252,530539.5,530539.5,5017,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334317,930442.00
08/27/2016 17:45,2,0.984,ACTIVE,211.48,342.95,59.991,1472334303,"274151322000083","219011344069620",28.39,27.50,0,334.54,354.07,28.3,25.4,0.190,791601.7,791601.7,4990,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334318,930443.00
08/27/2016 17:45,2,1.043,ACTIVE,212.16,342.35,59.954,1472334303,"274151322000076","219011344069620",29.20,27.30,0,335.44,355.88,30.9,27.9,0.212,844599.2,844599.2,4997,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334319,930444.00
08/27/2016 17:45,2,1.094,ACTIVE,213.29,346.26,59.986,1472334303,"201051344000868","219011344069620",28.67,24.50,0,333.63,361.89,31.8,28.7,0.243,528694.8,528694.8,5032,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334320,930445.00
08/27/2016 17:45,2,1.041,ACTIVE,211.70,340.55,59.991,1472334303,"274151322000095","219011344069620",28.57,27.50,0,334.54,354.97,30.2,27.2,0.199,836076.0,836076.0,5010,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334321,930446.00
08/27/2016 17:45,2,1.102,ACTIVE,213.51,345.66,60.007,1472334303,"201051344000988","219011344069620",18.35,23.80,0,334.54,356.48,20.5,17.8,0.164,518635.2,518635.2,5038,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334322,930447.00
08/27/2016 17:45,2,1.086,ACTIVE,213.06,345.06,59.933,1472334303,"201051344001025","219011344069620",28.80,24.30,0,333.03,361.29,31.7,28.7,0.239,538998.2,538998.2,5025,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334322,930448.00
08/27/2016 17:45,2,1.062,ACTIVE,213.51,346.86,59.975,1472334303,"201051344000458","219011344069620",28.94,25.50,0,333.63,361.89,31.2,28.2,0.256,536058.9,536058.9,5024,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334323,930449.00
08/27/2016 17:45,2,1.105,ACTIVE,214.19,348.96,60.012,1472334303,"201051344000853","219011344069620",27.91,24.00,0,334.84,363.39,31.3,28.3,0.247,535278.2,535278.2,5026,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334324,930450.00
08/27/2016 17:45,2,1.051,ACTIVE,213.51,346.86,59.975,1472334303,"201051344000685","219011344069620",28.65,24.00,0,333.03,361.29,30.5,27.5,0.256,538449.3,538449.3,5035,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334325,930451.00
08/27/2016 17:45,2,1.051,ACTIVE,213.51,346.86,59.991,1472334303,"201051344000917","219011344069620",28.67,25.30,0,332.13,360.69,30.5,27.5,0.243,535403.9,535403.9,5043,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334326,930452.00
08/27/2016 17:45,2,1.068,ACTIVE,213.29,345.96,59.986,1472334303,"201051344001145","219011344069620",28.41,23.30,0,333.93,360.99,30.8,27.8,0.234,540607.9,540607.9,5039,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334327,930453.00
08/27/2016 17:45,2,1.070,ACTIVE,213.51,346.26,59.991,1472334303,"201051344000651","219011344069620",28.77,25.00,0,334.24,361.59,31.2,28.2,0.247,533535.0,533535.0,5017,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334328,930454.00
08/27/2016 17:45,2,0.975,ACTIVE,211.48,345.06,59.981,1472334303,"274151322000088","219011344069620",27.59,27.00,0,331.83,353.47,27.2,24.4,0.177,762358.9,762358.9,4981,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334329,930455.00
08/27/2016 17:45,2,0.672,ACTIVE,212.38,409.68,59.986,1472334303,"274151322000068","219011344069620",38.51,29.00,0,332.43,428.91,26.2,23.4,0.168,655878.8,655878.8,5064,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334330,930456.00
08/27/2016 17:45,2,1.105,ACTIVE,212.83,344.76,59.991,1472334303,"201051344001135","219011344069620",28.57,24.80,0,332.13,360.69,32.0,29.0,0.247,529690.1,529690.1,5014,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334331,930457.00
08/27/2016 17:45,2,1.098,ACTIVE,213.06,347.16,59.991,1472334303,"201051344000594","219011344069620",28.82,24.00,0,333.03,361.59,32.0,29.0,0.252,540460.6,540460.6,5024,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334332,930458.00
08/27/2016 17:45,2,1.078,ACTIVE,213.29,345.36,59.975,1472334303,"201051344001203","219011344069620",28.80,25.30,0,333.03,362.19,31.4,28.4,0.247,537739.8,537739.8,5031,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334333,930459.00
08/27/2016 17:45,2,0.996,ACTIVE,211.70,344.15,59.981,1472334303,"274151322000054","219011344069620",27.81,27.80,0,331.53,354.07,28.1,25.2,0.190,778140.6,778140.6,4975,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334334,930460.00
08/27/2016 17:45,2,1.096,ACTIVE,213.51,345.96,60.007,1472334303,"201051344000867","219011344069620",28.73,25.30,0,333.33,361.29,31.9,28.9,0.247,527763.6,527763.6,5027,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334335,930461.00
08/27/2016 17:45,2,1.053,ACTIVE,213.29,345.66,59.981,1472334303,"201051344001093","219011344069620",29.04,24.50,0,333.33,360.69,31.0,28.0,0.239,534817.5,534817.5,5047,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334336,930462.00
08/27/2016 17:45,2,1.074,ACTIVE,213.51,346.86,59.970,1472334303,"201051344000900","219011344069620",28.69,24.80,0,333.63,361.59,31.2,28.2,0.239,544334.1,544334.1,5039,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334336,930463.00
08/27/2016 17:45,2,1.086,ACTIVE,213.74,346.56,59.991,1472334303,"201051344000648","219011344069620",28.43,24.80,0,333.93,362.19,31.3,28.3,0.247,533555.6,533555.6,5020,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334337,930464.00
08/27/2016 17:45,2,1.074,ACTIVE,213.74,347.16,60.002,1472334303,"201051344000569","219011344069620",29.06,24.50,0,334.84,361.89,31.6,28.6,0.243,544518.1,544518.1,5025,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334338,930465.00
08/27/2016 17:45,2,1.100,ACTIVE,213.74,347.16,59.981,1472334303,"201051344000983","219011344069620",28.94,24.80,0,333.93,362.49,32.3,29.2,0.252,536808.2,536808.2,5018,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334339,930466.00
08/27/2016 17:45,2,1.086,ACTIVE,213.74,346.86,59.986,1472334303,"201051344001158","219011344069620",28.45,23.80,0,334.54,362.49,31.3,28.3,0.252,528968.2,528968.2,5024,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334340,930467.00
08/27/2016 17:45,2,1.059,ACTIVE,213.96,348.66,60.012,1472334303,"201051344000576","219011344069620",28.92,25.00,0,334.24,363.09,31.0,28.0,0.243,536423.8,536423.8,5035,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334341,930468.00
08/27/2016 17:45,2,0.986,ACTIVE,211.93,342.65,59.991,1472334303,"274151322000087","219011344069620",27.89,32.60,0,331.53,354.07,27.8,24.9,0.172,750471.8,750471.8,5041,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472334342,930469.00
08/27/2016 18:00,2,1.246,ACTIVE,214.41,349.26,59.965,1472335204,"201051344000645","219011344069620",28.59,25.50,0,335.44,364.29,36.1,32.9,0.287,535929.4,535929.4,5031,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335205,930470.00
08/27/2016 18:00,2,1.139,ACTIVE,212.38,342.65,59.996,1472335204,"274151322000085","219011344069620",27.73,27.80,0,332.43,354.97,32.0,29.0,0.208,778194.7,778194.7,4975,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335206,930471.00
