ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 18:00,2,1.262,ACTIVE,214.19,350.77,59.996,1472335204,"201051344000633","219011344069620",28.78,24.00,0,334.84,365.19,36.8,33.6,0.305,527457.2,527457.2,5026,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335206,930472.00
08/27/2016 18:00,2,1.281,ACTIVE,213.96,349.56,60.007,1472335204,"201051344000469","219011344069620",28.45,23.00,0,334.54,364.29,37.0,33.7,0.309,529868.5,529868.5,5041,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335207,930473.00
08/27/2016 18:00,2,1.250,ACTIVE,213.06,348.36,60.023,1472335204,"201051344000646","219011344069620",28.82,23.50,0,332.13,362.49,36.5,33.3,0.296,530735.8,530735.8,5019,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335208,930474.00
08/27/2016 18:00,2,1.170,ACTIVE,211.93,345.66,59.996,1472335204,"274151322000052","219011344069620",28.37,26.30,0,334.54,356.18,33.6,30.5,0.225,798848.0,798848.0,4975,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335209,930475.00
08/27/2016 18:00,2,1.299,ACTIVE,213.74,348.96,59.981,1472335204,"201051344000585","219011344069620",28.69,24.00,0,333.33,363.39,37.8,34.5,0.292,540165.3,540165.3,5016,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335210,930476.00
08/27/2016 18:00,2,1.232,ACTIVE,213.29,347.16,60.007,1472335204,"201051344001230","219011344069620",28.88,23.50,0,332.43,361.59,36.1,32.9,0.287,533937.0,533937.0,5040,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335211,930477.00
08/27/2016 18:00,2,1.217,ACTIVE,213.96,348.36,60.002,1472335204,"201051344000582","219011344069620",29.02,24.50,0,333.93,363.39,35.8,32.6,0.287,526687.9,526687.9,5016,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335212,930478.00
08/27/2016 18:00,2,1.252,ACTIVE,213.06,348.06,60.002,1472335204,"201051344000955","219011344069620",29.08,24.00,0,332.13,361.89,36.9,33.7,0.301,540458.2,540458.2,5021,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335213,930479.00
08/27/2016 18:00,2,0.744,ACTIVE,212.38,415.09,60.012,1472335204,"274151322000094","219011344069620",38.66,28.80,0,336.04,425.01,29.3,26.4,0.203,655573.8,655573.8,5071,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335214,930480.00
08/27/2016 18:00,2,1.281,ACTIVE,213.96,349.56,60.002,1472335204,"201051344000579","219011344069620",29.28,23.50,0,334.84,364.89,38.0,34.8,0.301,544131.1,544131.1,5031,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335215,930481.00
08/27/2016 18:00,2,1.271,ACTIVE,213.51,347.46,60.002,1472335204,"201051344000890","219011344069620",28.88,23.80,0,333.33,363.09,37.2,34.0,0.287,537710.1,537710.1,5017,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335216,930482.00
08/27/2016 18:00,2,1.254,ACTIVE,213.74,348.66,59.996,1472335204,"201051344000438","219011344069620",28.82,23.80,0,333.93,363.69,36.6,33.4,0.296,539209.3,539209.3,5025,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335217,930483.00
08/27/2016 18:00,2,1.266,ACTIVE,213.51,348.36,59.996,1472335204,"201051344000417","219011344069620",28.65,23.80,0,333.33,362.49,36.8,33.6,0.296,530546.4,530546.4,5018,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335218,930484.00
08/27/2016 18:00,2,1.146,ACTIVE,212.16,342.65,60.007,1472335204,"274151322000083","219011344069620",28.43,27.00,0,334.54,355.58,33.0,29.9,0.230,791607.7,791607.7,4991,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335219,930485.00
08/27/2016 18:00,2,1.217,ACTIVE,212.61,348.06,59.991,1472335204,"274151322000076","219011344069620",29.00,26.50,0,335.44,357.38,35.8,32.6,0.247,844605.7,844605.7,4998,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335220,930486.00
08/27/2016 18:00,2,1.266,ACTIVE,213.74,348.96,60.007,1472335204,"201051344000868","219011344069620",28.98,24.30,0,333.63,363.99,37.2,34.0,0.292,528701.6,528701.6,5033,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335220,930487.00
08/27/2016 18:00,2,1.201,ACTIVE,212.16,344.45,60.002,1472335204,"274151322000095","219011344069620",28.86,27.00,0,334.54,356.48,35.1,32.0,0.239,836082.4,836082.4,5011,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335221,930488.00
08/27/2016 18:00,2,1.250,ACTIVE,213.96,347.46,60.007,1472335204,"201051344000988","219011344069620",19.04,23.30,0,333.93,357.98,24.2,21.4,0.194,518639.5,518639.5,5039,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335222,930489.00
08/27/2016 18:00,2,1.279,ACTIVE,213.29,347.46,60.007,1472335204,"201051344001025","219011344069620",28.65,23.80,0,333.33,363.69,37.1,33.9,0.287,539005.0,539005.0,5026,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335223,930490.00
08/27/2016 18:00,2,1.252,ACTIVE,213.96,348.66,60.049,1472335204,"201051344000458","219011344069620",28.90,25.30,0,334.54,364.59,36.7,33.5,0.309,536065.7,536065.7,5025,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335224,930491.00
08/27/2016 18:00,2,1.252,ACTIVE,214.64,350.77,60.012,1472335204,"201051344000853","219011344069620",29.16,23.80,0,336.64,365.80,37.0,33.8,0.296,535285.0,535285.0,5027,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335225,930492.00
08/27/2016 18:00,2,1.227,ACTIVE,213.74,348.66,60.007,1472335204,"201051344000685","219011344069620",28.88,23.80,0,333.63,363.39,35.9,32.7,0.301,538455.9,538455.9,5036,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335226,930493.00
08/27/2016 18:00,2,1.238,ACTIVE,213.51,348.66,60.012,1472335204,"201051344000917","219011344069620",28.80,24.50,0,333.33,362.79,36.1,32.9,0.292,535410.5,535410.5,5044,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335227,930494.00
08/27/2016 18:00,2,1.238,ACTIVE,213.51,347.76,60.012,1472335204,"201051344001145","219011344069620",29.04,23.30,0,334.54,363.09,36.4,33.2,0.287,540614.5,540614.5,5040,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335228,930495.00
08/27/2016 18:00,2,1.242,ACTIVE,213.74,348.66,60.012,1472335204,"201051344000651","219011344069620",29.02,24.50,0,333.63,363.69,36.6,33.4,0.292,533541.7,533541.7,5018,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335229,930496.00
08/27/2016 18:00,2,1.119,ACTIVE,211.93,342.95,60.012,1472335204,"274151322000088","219011344069620",27.73,26.50,0,331.23,354.97,31.4,28.4,0.203,762364.6,762364.6,4982,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335230,930497.00
08/27/2016 18:00,2,0.779,ACTIVE,212.83,412.38,60.002,1472335204,"274151322000068","219011344069620",38.35,28.50,0,336.34,430.12,30.3,27.3,0.194,655884.3,655884.3,5065,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335231,930498.00
08/27/2016 18:00,2,1.256,ACTIVE,213.29,347.16,60.007,1472335204,"201051344001135","219011344069620",29.22,24.00,0,333.33,362.49,37.2,33.9,0.296,529697.0,529697.0,5015,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335231,930499.00
08/27/2016 18:00,2,1.275,ACTIVE,213.51,349.26,60.012,1472335204,"201051344000594","219011344069620",29.08,23.80,0,334.84,364.29,37.6,34.4,0.292,540467.5,540467.5,5025,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335232,930500.00
08/27/2016 18:00,2,1.254,ACTIVE,213.74,347.76,60.018,1472335204,"201051344001203","219011344069620",28.98,24.50,0,333.93,364.29,36.9,33.6,0.305,537746.6,537746.6,5032,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335233,930501.00
08/27/2016 18:00,2,1.150,ACTIVE,211.93,345.66,60.002,1472335204,"274151322000054","219011344069620",27.73,27.00,0,331.53,356.18,32.3,29.2,0.212,778146.5,778146.5,4976,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335234,930502.00
08/27/2016 18:00,2,1.275,ACTIVE,213.96,348.66,60.012,1472335204,"201051344000867","219011344069620",28.98,25.00,0,333.93,363.99,37.5,34.2,0.292,527770.5,527770.5,5028,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335235,930503.00
08/27/2016 18:00,2,1.213,ACTIVE,213.51,349.26,60.002,1472335204,"201051344001093","219011344069620",29.46,24.30,0,333.33,363.39,36.3,33.1,0.278,534824.1,534824.1,5048,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335236,930504.00
08/27/2016 18:00,2,1.250,ACTIVE,213.74,349.26,60.018,1472335204,"201051344000900","219011344069620",28.96,24.50,0,334.84,364.29,36.7,33.5,0.292,544340.8,544340.8,5040,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335237,930505.00
08/27/2016 18:00,2,1.234,ACTIVE,214.19,348.96,59.965,1472335204,"201051344000648","219011344069620",29.16,24.30,0,334.54,364.89,36.5,33.3,0.292,533562.3,533562.3,5021,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335238,930506.00
08/27/2016 18:00,2,1.264,ACTIVE,214.19,350.17,60.012,1472335204,"201051344000569","219011344069620",28.92,24.30,0,334.54,364.89,37.0,33.8,0.301,544525.0,544525.0,5026,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335240,930507.00
08/27/2016 18:00,2,1.285,ACTIVE,213.96,348.66,59.975,1472335204,"201051344000983","219011344069620",28.84,24.30,0,334.24,364.89,37.6,34.4,0.301,536815.2,536815.2,5019,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335241,930508.00
08/27/2016 18:00,2,1.262,ACTIVE,214.19,349.56,60.007,1472335204,"201051344001158","219011344069620",28.77,23.30,0,335.14,364.89,36.8,33.6,0.301,528975.0,528975.0,5025,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335241,930509.00
08/27/2016 18:00,2,1.238,ACTIVE,214.41,351.07,60.007,1472335204,"201051344000576","219011344069620",28.98,24.30,0,335.44,365.19,36.4,33.2,0.292,536430.5,536430.5,5036,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335242,930510.00
08/27/2016 18:00,2,1.133,ACTIVE,212.38,346.56,60.007,1472335204,"274151322000087","219011344069620",27.89,32.00,0,331.23,355.28,32.0,29.0,0.190,750477.7,750477.7,5042,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472335243,930511.00
08/27/2016 18:15,2,0.799,ACTIVE,213.96,344.76,59.996,1472336103,"201051344000645","219011344069620",28.29,25.00,0,336.34,366.10,22.9,20.2,0.172,535936.1,535936.1,5032,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336104,930512.00
08/27/2016 18:15,2,0.717,ACTIVE,212.38,340.55,59.991,1472336103,"274151322000085","219011344069620",27.39,26.80,0,331.83,355.28,19.9,17.3,0.124,778200.5,778200.5,4976,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336105,930513.00
08/27/2016 18:15,2,0.820,ACTIVE,213.96,345.96,60.002,1472336103,"201051344000633","219011344069620",28.39,23.50,0,335.44,367.90,23.6,20.9,0.186,527464.1,527464.1,5027,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336106,930514.00
08/27/2016 18:15,2,0.809,ACTIVE,213.74,344.76,59.991,1472336103,"201051344000469","219011344069620",28.71,22.80,0,334.84,366.10,23.6,20.8,0.177,529875.3,529875.3,5042,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336107,930515.00
08/27/2016 18:15,2,0.807,ACTIVE,213.29,344.15,59.996,1472336103,"201051344000646","219011344069620",28.71,23.30,0,333.03,364.29,23.5,20.7,0.172,530742.6,530742.6,5020,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336108,930516.00
08/27/2016 18:15,2,0.746,ACTIVE,212.16,343.25,60.002,1472336103,"274151322000052","219011344069620",27.97,25.80,0,334.54,356.18,21.1,18.5,0.141,798854.2,798854.2,4976,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336109,930517.00
08/27/2016 18:15,2,0.848,ACTIVE,213.96,344.45,59.996,1472336103,"201051344000585","219011344069620",28.31,23.80,0,334.54,364.89,24.4,21.6,0.177,540172.3,540172.3,5017,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336110,930518.00
08/27/2016 18:15,2,0.795,ACTIVE,213.51,342.95,60.002,1472336103,"201051344001230","219011344069620",28.37,23.30,0,333.03,362.79,22.9,20.1,0.168,533943.6,533943.6,5041,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336111,930519.00
08/27/2016 18:15,2,0.787,ACTIVE,213.96,345.06,59.991,1472336103,"201051344000582","219011344069620",28.51,24.00,0,333.93,364.59,22.8,20.0,0.168,526694.5,526694.5,5017,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336112,930520.00
08/27/2016 18:15,2,0.816,ACTIVE,213.29,343.55,59.986,1472336103,"201051344000955","219011344069620",28.71,23.50,0,333.33,364.89,23.8,21.0,0.172,540465.0,540465.0,5022,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336113,930521.00
08/27/2016 18:15,2,0.480,ACTIVE,212.38,398.26,59.986,1472336103,"274151322000094","219011344069620",37.39,28.30,0,333.63,427.41,18.2,15.7,0.119,655579.1,655579.1,5072,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336113,930522.00
08/27/2016 18:15,2,0.842,ACTIVE,213.74,344.15,59.996,1472336103,"201051344000579","219011344069620",28.84,23.30,0,335.74,366.10,24.6,21.8,0.181,544138.2,544138.2,5032,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336114,930523.00
08/27/2016 18:15,2,0.818,ACTIVE,213.51,342.95,60.002,1472336103,"201051344000890","219011344069620",28.73,23.80,0,333.93,363.99,23.9,21.1,0.168,537717.0,537717.0,5018,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336115,930524.00
08/27/2016 18:15,2,0.807,ACTIVE,213.74,345.06,59.996,1472336103,"201051344000438","219011344069620",28.55,23.50,0,334.54,365.19,23.3,20.6,0.172,539216.0,539216.0,5026,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336116,930525.00
08/27/2016 18:15,2,0.820,ACTIVE,213.74,344.15,60.002,1472336103,"201051344000417","219011344069620",28.47,23.50,0,334.24,364.29,23.7,21.0,0.172,530553.2,530553.2,5019,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336117,930526.00
08/27/2016 18:15,2,0.723,ACTIVE,212.38,341.75,59.965,1472336103,"274151322000083","219011344069620",27.75,26.30,0,334.84,355.88,20.3,17.7,0.141,791613.7,791613.7,4992,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336118,930527.00
08/27/2016 18:15,2,0.754,ACTIVE,212.83,343.55,59.986,1472336103,"274151322000076","219011344069620",28.77,26.00,0,335.74,357.38,22.0,19.3,0.141,844612.2,844612.2,4999,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336119,930528.00
08/27/2016 18:15,2,0.830,ACTIVE,213.51,344.15,59.996,1472336103,"201051344000868","219011344069620",28.11,23.50,0,335.14,365.80,23.7,20.9,0.177,528708.5,528708.5,5034,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336120,930529.00
08/27/2016 18:15,2,0.762,ACTIVE,212.16,340.85,59.986,1472336103,"274151322000095","219011344069620",27.79,26.50,0,334.84,356.78,21.4,18.7,0.137,836088.7,836088.7,5012,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336121,930530.00
08/27/2016 18:15,2,0.818,ACTIVE,213.51,343.85,60.002,1472336103,"201051344000988","219011344069620",18.15,23.00,0,336.04,359.18,15.1,12.6,0.119,518643.7,518643.7,5040,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336122,930531.00
08/27/2016 18:15,2,0.812,ACTIVE,213.74,342.65,59.991,1472336103,"201051344001025","219011344069620",28.35,23.50,0,334.54,364.89,23.4,20.7,0.168,539011.8,539011.8,5027,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336123,930532.00
08/27/2016 18:15,2,0.807,ACTIVE,213.74,343.85,59.986,1472336103,"201051344000458","219011344069620",28.21,24.80,0,335.74,365.80,23.1,20.3,0.177,536072.3,536072.3,5026,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336124,930533.00
08/27/2016 18:15,2,0.805,ACTIVE,214.41,345.66,60.012,1472336103,"201051344000853","219011344069620",28.39,23.50,0,337.84,366.70,23.1,20.4,0.172,535291.7,535291.7,5028,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336124,930534.00
08/27/2016 18:15,2,0.766,ACTIVE,213.96,344.45,59.986,1472336103,"201051344000685","219011344069620",28.57,23.30,0,333.63,364.89,22.2,19.5,0.172,538462.3,538462.3,5037,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336125,930535.00
08/27/2016 18:15,2,0.777,ACTIVE,213.74,344.15,59.996,1472336103,"201051344000917","219011344069620",28.53,24.50,0,333.93,363.99,22.5,19.8,0.168,535417.0,535417.0,5045,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336126,930536.00
08/27/2016 18:15,2,0.773,ACTIVE,213.74,343.55,60.012,1472336103,"201051344001145","219011344069620",28.80,22.80,0,334.54,364.89,22.6,19.9,0.159,540621.1,540621.1,5041,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336127,930537.00
08/27/2016 18:15,2,0.791,ACTIVE,213.96,344.15,59.996,1472336103,"201051344000651","219011344069620",28.27,24.00,0,335.74,365.19,22.7,20.0,0.168,533548.4,533548.4,5019,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336128,930538.00
08/27/2016 18:15,2,0.684,ACTIVE,211.70,341.75,60.002,1472336103,"274151322000088","219011344069620",27.06,25.80,0,331.53,354.97,18.8,16.2,0.115,762370.2,762370.2,4983,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336129,930539.00
08/27/2016 18:15,2,0.492,ACTIVE,212.83,397.66,59.986,1472336103,"274151322000068","219011344069620",37.03,28.00,0,333.33,430.72,18.4,15.9,0.115,655889.7,655889.7,5066,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336130,930540.00
08/27/2016 18:15,2,0.812,ACTIVE,213.29,342.35,59.991,1472336103,"201051344001135","219011344069620",28.35,23.80,0,333.33,363.99,23.4,20.6,0.168,529703.8,529703.8,5016,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336131,930541.00
08/27/2016 18:15,2,0.805,ACTIVE,213.29,343.55,60.018,1472336103,"201051344000594","219011344069620",28.55,23.50,0,334.24,366.10,23.3,20.5,0.177,540474.3,540474.3,5026,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336132,930542.00
08/27/2016 18:15,2,0.783,ACTIVE,213.74,343.25,59.996,1472336103,"201051344001203","219011344069620",28.73,24.30,0,335.14,365.19,22.9,20.1,0.168,537753.3,537753.3,5033,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336133,930543.00
08/27/2016 18:15,2,0.689,ACTIVE,212.16,343.55,59.991,1472336103,"274151322000054","219011344069620",27.71,26.80,0,331.53,355.88,19.4,16.8,0.124,778152.3,778152.3,4977,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336134,930544.00
08/27/2016 18:15,2,0.809,ACTIVE,213.74,343.25,60.002,1472336103,"201051344000867","219011344069620",28.43,24.50,0,334.54,365.49,23.3,20.6,0.168,527777.3,527777.3,5029,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336135,930545.00
08/27/2016 18:15,2,0.777,ACTIVE,213.74,344.45,60.018,1472336103,"201051344001093","219011344069620",28.63,24.00,0,334.54,364.59,22.6,19.8,0.164,534830.7,534830.7,5049,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336135,930546.00
08/27/2016 18:15,2,0.770,ACTIVE,213.51,344.45,59.996,1472336103,"201051344000900","219011344069620",28.61,24.00,0,335.44,365.80,22.4,19.6,0.168,544347.4,544347.4,5041,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336136,930547.00
08/27/2016 18:15,2,0.793,ACTIVE,213.74,344.15,60.018,1472336103,"201051344000648","219011344069620",28.21,23.80,0,336.04,365.49,22.6,19.9,0.168,533568.9,533568.9,5022,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336137,930548.00
08/27/2016 18:15,2,0.795,ACTIVE,213.51,343.85,59.996,1472336103,"201051344000569","219011344069620",28.49,24.00,0,335.44,365.80,23.0,20.3,0.168,544531.7,544531.7,5027,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336138,930549.00
08/27/2016 18:15,2,0.805,ACTIVE,213.51,344.15,60.002,1472336103,"201051344000983","219011344069620",28.67,24.00,0,335.74,365.80,23.4,20.6,0.168,536822.0,536822.0,5020,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336139,930550.00
08/27/2016 18:15,2,0.779,ACTIVE,213.51,344.15,59.996,1472336103,"201051344001158","219011344069620",28.39,23.00,0,334.84,366.10,22.4,19.7,0.168,528981.6,528981.6,5026,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336140,930551.00
08/27/2016 18:15,2,0.785,ACTIVE,213.96,345.06,60.002,1472336103,"201051344000576","219011344069620",27.79,24.00,0,336.34,367.30,22.1,19.4,0.168,536437.0,536437.0,5037,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336141,930552.00
08/27/2016 18:15,2,0.686,ACTIVE,212.38,341.45,59.986,1472336103,"274151322000087","219011344069620",27.43,31.00,0,330.93,355.28,19.1,16.5,0.097,750483.4,750483.4,5043,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472336142,930553.00
08/27/2016 18:30,2,0.785,ACTIVE,213.96,345.06,60.007,1472337003,"201051344000645","219011344069620",28.17,24.50,0,335.44,360.08,22.4,19.7,0.172,535941.8,535941.8,5033,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337004,930554.00
08/27/2016 18:30,2,0.705,ACTIVE,212.16,341.75,59.975,1472337003,"274151322000085","219011344069620",27.27,26.30,0,332.43,352.27,19.5,16.9,0.124,778205.4,778205.4,4977,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337005,930555.00
08/27/2016 18:30,2,0.801,ACTIVE,214.19,345.66,60.012,1472337003,"201051344000633","219011344069620",28.53,23.30,0,334.54,361.89,23.1,20.4,0.181,527469.9,527469.9,5028,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337006,930556.00
08/27/2016 18:30,2,0.811,ACTIVE,213.74,344.76,60.002,1472337003,"201051344000469","219011344069620",27.97,22.50,0,333.63,360.08,23.0,20.3,0.177,529881.2,529881.2,5043,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337007,930557.00
08/27/2016 18:30,2,0.787,ACTIVE,213.29,343.25,60.018,1472337003,"201051344000646","219011344069620",28.65,23.00,0,333.03,358.58,22.9,20.2,0.177,530748.4,530748.4,5021,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337008,930558.00
08/27/2016 18:30,2,0.736,ACTIVE,211.70,343.25,59.996,1472337003,"274151322000052","219011344069620",27.75,25.50,0,331.53,353.17,20.7,18.1,0.124,798859.4,798859.4,4977,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337009,930559.00
08/27/2016 18:30,2,0.826,ACTIVE,213.74,344.15,60.007,1472337003,"201051344000585","219011344069620",28.59,23.30,0,333.93,359.48,23.9,21.2,0.172,540178.4,540178.4,5018,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337010,930560.00
08/27/2016 18:30,2,0.777,ACTIVE,213.51,342.35,60.007,1472337003,"201051344001230","219011344069620",28.43,22.80,0,332.43,357.08,22.4,19.7,0.168,533949.3,533949.3,5042,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337011,930561.00
08/27/2016 18:30,2,0.781,ACTIVE,213.96,344.15,60.002,1472337003,"201051344000582","219011344069620",28.15,23.80,0,333.63,359.48,22.3,19.6,0.168,526700.2,526700.2,5018,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337011,930562.00
08/27/2016 18:30,2,0.807,ACTIVE,213.29,342.65,60.018,1472337003,"201051344000955","219011344069620",28.45,23.30,0,332.13,357.68,23.2,20.5,0.172,540470.9,540470.9,5023,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337012,930563.00
08/27/2016 18:30,2,0.463,ACTIVE,212.16,401.26,60.002,1472337003,"274151322000094","219011344069620",37.75,27.50,0,335.74,418.70,17.8,15.2,0.102,655583.5,655583.5,5073,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337013,930564.00
08/27/2016 18:30,2,0.811,ACTIVE,213.74,343.85,60.012,1472337003,"201051344000579","219011344069620",29.24,23.00,0,334.24,360.38,24.0,21.3,0.168,544144.3,544144.3,5033,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337014,930565.00
08/27/2016 18:30,2,0.801,ACTIVE,213.29,342.35,60.007,1472337003,"201051344000890","219011344069620",28.86,23.50,0,333.03,358.58,23.4,20.7,0.164,537722.9,537722.9,5019,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337015,930566.00
08/27/2016 18:30,2,0.777,ACTIVE,213.74,343.85,60.002,1472337003,"201051344000438","219011344069620",29.00,23.00,0,333.93,359.48,22.9,20.2,0.172,539221.8,539221.8,5027,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337016,930567.00
08/27/2016 18:30,2,0.803,ACTIVE,213.74,343.55,60.012,1472337003,"201051344000417","219011344069620",28.51,23.30,0,333.33,358.28,23.2,20.5,0.168,530559.1,530559.1,5020,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337017,930568.00
08/27/2016 18:30,2,0.709,ACTIVE,212.16,344.15,59.975,1472337003,"274151322000083","219011344069620",27.81,25.80,0,332.43,352.57,20.0,17.4,0.128,791618.7,791618.7,4993,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337018,930569.00
08/27/2016 18:30,2,0.740,ACTIVE,212.38,341.75,60.002,1472337003,"274151322000076","219011344069620",28.69,25.50,0,332.43,354.07,21.6,18.9,0.137,844617.7,844617.7,5000,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337019,930570.00
08/27/2016 18:30,2,0.816,ACTIVE,213.29,343.55,60.007,1472337003,"201051344000868","219011344069620",27.99,23.30,0,333.33,359.78,23.2,20.5,0.168,528714.4,528714.4,5035,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337020,930571.00
08/27/2016 18:30,2,0.729,ACTIVE,211.93,343.25,60.002,1472337003,"274151322000095","219011344069620",28.41,25.80,0,331.53,353.77,21.0,18.3,0.137,836094.1,836094.1,5013,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337021,930572.00
08/27/2016 18:30,2,0.787,ACTIVE,213.51,343.55,60.007,1472337003,"201051344000988","219011344069620",18.57,22.80,0,333.93,354.97,14.8,12.4,0.119,518647.3,518647.3,5041,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337022,930573.00
08/27/2016 18:30,2,0.791,ACTIVE,213.51,342.95,59.954,1472337003,"201051344001025","219011344069620",28.73,23.30,0,333.33,359.18,23.0,20.3,0.168,539017.7,539017.7,5028,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337023,930574.00
08/27/2016 18:30,2,0.787,ACTIVE,213.51,344.15,60.002,1472337003,"201051344000458","219011344069620",28.49,24.50,0,334.24,360.38,22.7,20.0,0.172,536078.1,536078.1,5027,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337023,930575.00
08/27/2016 18:30,2,0.799,ACTIVE,214.19,345.36,60.007,1472337003,"201051344000853","219011344069620",28.07,23.30,0,336.04,361.89,22.7,20.0,0.172,535297.5,535297.5,5029,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337024,930576.00
08/27/2016 18:30,2,0.746,ACTIVE,213.96,344.76,60.007,1472337003,"201051344000685","219011344069620",28.80,23.00,0,333.93,359.18,21.8,19.1,0.168,538468.0,538468.0,5038,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337025,930577.00
08/27/2016 18:30,2,0.777,ACTIVE,213.74,344.15,60.002,1472337003,"201051344000917","219011344069620",28.19,24.00,0,333.33,359.18,22.2,19.5,0.164,535422.7,535422.7,5046,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337026,930578.00
08/27/2016 18:30,2,0.771,ACTIVE,213.74,344.15,60.002,1472337003,"201051344001145","219011344069620",28.63,22.50,0,335.14,359.48,22.4,19.7,0.164,540626.9,540626.9,5042,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337027,930579.00
08/27/2016 18:30,2,0.779,ACTIVE,213.96,344.15,59.975,1472337003,"201051344000651","219011344069620",28.33,23.50,0,334.84,359.78,22.4,19.7,0.168,533554.1,533554.1,5020,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337028,930580.00
08/27/2016 18:30,2,0.672,ACTIVE,211.70,342.65,60.002,1472337003,"274151322000088","219011344069620",27.39,25.50,0,331.83,351.67,18.6,16.1,0.110,762374.9,762374.9,4984,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337029,930581.00
08/27/2016 18:30,2,0.479,ACTIVE,212.61,403.07,59.996,1472337003,"274151322000068","219011344069620",37.81,27.50,0,336.64,422.60,18.3,15.8,0.106,655894.3,655894.3,5067,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337030,930582.00
08/27/2016 18:30,2,0.803,ACTIVE,213.29,342.35,60.007,1472337003,"201051344001135","219011344069620",28.43,23.50,0,333.63,358.28,23.2,20.4,0.164,529709.7,529709.7,5017,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337031,930583.00
08/27/2016 18:30,2,0.785,ACTIVE,213.29,343.55,60.007,1472337003,"201051344000594","219011344069620",29.06,23.30,0,332.43,360.08,23.1,20.4,0.172,540480.3,540480.3,5027,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337032,930584.00
08/27/2016 18:30,2,0.783,ACTIVE,213.74,342.95,60.012,1472337003,"201051344001203","219011344069620",28.61,24.00,0,333.93,360.38,22.7,20.0,0.177,537759.1,537759.1,5034,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337033,930585.00
08/27/2016 18:30,2,0.691,ACTIVE,211.70,339.04,60.002,1472337003,"274151322000054","219011344069620",27.65,26.00,0,331.53,352.87,19.3,16.7,0.115,778157.2,778157.2,4978,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337034,930586.00
08/27/2016 18:30,2,0.799,ACTIVE,213.74,343.55,60.002,1472337003,"201051344000867","219011344069620",28.45,24.00,0,333.03,359.78,23.1,20.3,0.168,527783.2,527783.2,5030,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337035,930587.00
08/27/2016 18:30,2,0.781,ACTIVE,213.51,343.55,60.034,1472337003,"201051344001093","219011344069620",28.43,23.50,0,333.93,358.58,22.5,19.8,0.164,534836.5,534836.5,5050,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337036,930588.00
08/27/2016 18:30,2,0.762,ACTIVE,213.51,344.76,60.007,1472337003,"201051344000900","219011344069620",28.71,23.80,0,334.24,360.08,22.2,19.5,0.164,544353.1,544353.1,5042,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337037,930589.00
08/27/2016 18:30,2,0.785,ACTIVE,213.74,344.15,60.018,1472337003,"201051344000648","219011344069620",28.47,23.30,0,334.54,360.38,22.6,19.9,0.172,533574.7,533574.7,5023,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337038,930590.00
08/27/2016 18:30,2,0.799,ACTIVE,213.74,343.85,59.986,1472337003,"201051344000569","219011344069620",28.15,23.50,0,333.93,360.38,22.8,20.1,0.168,544537.6,544537.6,5028,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337039,930591.00
08/27/2016 18:30,2,0.803,ACTIVE,213.51,343.55,60.012,1472337003,"201051344000983","219011344069620",28.55,23.80,0,333.93,360.38,23.2,20.5,0.172,536828.0,536828.0,5021,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337040,930592.00
08/27/2016 18:30,2,0.773,ACTIVE,213.74,344.15,60.028,1472337003,"201051344001158","219011344069620",28.57,22.80,0,333.93,360.08,22.4,19.7,0.172,528987.4,528987.4,5027,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337041,930593.00
08/27/2016 18:30,2,0.775,ACTIVE,213.96,345.66,60.012,1472337003,"201051344000576","219011344069620",28.27,23.80,0,334.24,360.69,22.2,19.5,0.168,536442.8,536442.8,5038,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337042,930594.00
08/27/2016 18:30,2,0.689,ACTIVE,211.93,338.74,60.012,1472337003,"274151322000087","219011344069620",27.41,30.30,0,330.93,352.27,19.2,16.6,0.102,750488.2,750488.2,5044,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337043,930595.00
08/27/2016 18:45,2,0.379,ACTIVE,213.51,340.55,60.018,1472337903,"201051344000645","219011344069620",27.23,24.00,0,335.14,355.58,10.5,8.2,0.057,535945.3,535945.3,5034,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337904,930596.00
08/27/2016 18:45,2,0.307,ACTIVE,211.93,337.24,59.975,1472337903,"274151322000085","219011344069620",26.44,25.50,0,335.14,348.36,8.2,6.0,0.040,778208.3,778208.3,4978,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337905,930597.00
08/27/2016 18:45,2,0.396,ACTIVE,213.74,341.45,60.007,1472337903,"201051344000633","219011344069620",27.51,22.80,0,334.24,357.38,11.0,8.7,0.062,527473.6,527473.6,5029,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337906,930598.00
08/27/2016 18:45,2,0.410,ACTIVE,213.06,340.25,59.981,1472337903,"201051344000469","219011344069620",26.22,22.00,0,333.03,355.88,10.9,8.6,0.062,529884.8,529884.8,5044,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337907,930599.00
08/27/2016 18:45,2,0.406,ACTIVE,212.83,338.74,60.012,1472337903,"201051344000646","219011344069620",26.88,22.50,0,333.03,354.37,11.1,8.7,0.057,530752.0,530752.0,5022,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337908,930600.00
08/27/2016 18:45,2,0.334,ACTIVE,211.70,339.04,60.007,1472337903,"274151322000052","219011344069620",26.92,25.00,0,333.93,348.36,9.1,6.9,0.049,798862.5,798862.5,4978,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337909,930601.00
08/27/2016 18:45,2,0.408,ACTIVE,213.29,339.04,60.049,1472337903,"201051344000585","219011344069620",28.01,23.00,0,333.93,354.97,11.6,9.3,0.053,540182.2,540182.2,5019,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337910,930602.00
08/27/2016 18:45,2,0.377,ACTIVE,213.06,338.14,60.012,1472337903,"201051344001230","219011344069620",27.55,22.30,0,331.83,353.77,10.5,8.2,0.053,533952.8,533952.8,5043,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337910,930603.00
08/27/2016 18:45,2,0.381,ACTIVE,213.51,339.34,60.007,1472337903,"201051344000582","219011344069620",27.14,23.00,0,334.24,354.67,10.5,8.2,0.057,526703.7,526703.7,5019,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337911,930604.00
08/27/2016 18:45,2,0.408,ACTIVE,212.83,338.44,60.012,1472337903,"201051344000955","219011344069620",27.12,22.80,0,332.43,353.47,11.2,8.9,0.062,540474.6,540474.6,5024,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337912,930605.00
08/27/2016 18:45,2,0.193,ACTIVE,211.93,381.42,60.012,1472337903,"274151322000094","219011344069620",35.82,27.00,0,335.74,418.39,7.1,4.9,0.031,655586.0,655586.0,5074,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337913,930606.00
08/27/2016 18:45,2,0.432,ACTIVE,213.06,339.34,60.007,1472337903,"201051344000579","219011344069620",26.98,22.80,0,334.84,355.88,11.8,9.5,0.057,544148.1,544148.1,5034,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337914,930607.00
08/27/2016 18:45,2,0.395,ACTIVE,213.06,338.14,59.991,1472337903,"201051344000890","219011344069620",28.03,22.80,0,333.33,354.37,11.2,8.9,0.057,537726.6,537726.6,5020,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337915,930608.00
08/27/2016 18:45,2,0.391,ACTIVE,213.29,339.04,59.996,1472337903,"201051344000438","219011344069620",27.31,22.50,0,333.33,355.88,10.9,8.6,0.057,539225.4,539225.4,5028,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337916,930609.00
08/27/2016 18:45,2,0.396,ACTIVE,213.29,339.04,60.018,1472337903,"201051344000417","219011344069620",28.17,22.80,0,333.33,354.97,11.3,9.0,0.057,530562.7,530562.7,5021,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337917,930610.00
08/27/2016 18:45,2,0.305,ACTIVE,211.70,339.04,59.965,1472337903,"274151322000083","219011344069620",26.86,25.30,0,334.84,348.66,8.3,6.1,0.035,791621.6,791621.6,4994,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337918,930611.00
08/27/2016 18:45,2,0.328,ACTIVE,212.38,337.84,59.996,1472337903,"274151322000076","219011344069620",27.21,25.00,0,335.74,349.26,9.0,6.8,0.044,844620.9,844620.9,5001,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337919,930612.00
08/27/2016 18:45,2,0.393,ACTIVE,213.06,339.65,60.012,1472337903,"201051344000868","219011344069620",27.61,23.00,0,333.03,354.97,11.0,8.7,0.057,528718.0,528718.0,5036,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337919,930613.00
08/27/2016 18:45,2,0.316,ACTIVE,211.93,339.04,59.975,1472337903,"274151322000095","219011344069620",26.82,25.30,0,334.54,348.06,8.6,6.4,0.044,836097.2,836097.2,5014,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337920,930614.00
08/27/2016 18:45,2,0.361,ACTIVE,213.06,339.95,60.002,1472337903,"201051344000988","219011344069620",17.91,22.30,0,333.63,351.97,6.6,4.4,0.040,518649.4,518649.4,5042,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337921,930615.00
