ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 18:45,2,0.383,ACTIVE,213.06,337.84,60.012,1472337903,"201051344001025","219011344069620",27.49,22.50,0,333.33,355.58,10.7,8.4,0.053,539021.3,539021.3,5029,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337922,930616.00
08/27/2016 18:45,2,0.373,ACTIVE,213.29,339.34,60.002,1472337903,"201051344000458","219011344069620",28.15,23.80,0,334.54,354.67,10.7,8.4,0.057,536081.7,536081.7,5028,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337923,930617.00
08/27/2016 18:45,2,0.375,ACTIVE,213.74,341.15,59.959,1472337903,"201051344000853","219011344069620",27.63,22.80,0,334.84,355.88,10.5,8.2,0.057,535301.0,535301.0,5030,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337924,930618.00
08/27/2016 18:45,2,0.357,ACTIVE,213.51,340.25,60.002,1472337903,"201051344000685","219011344069620",26.78,22.50,0,333.93,355.28,9.8,7.5,0.062,538471.3,538471.3,5039,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337925,930619.00
08/27/2016 18:45,2,0.369,ACTIVE,213.29,339.34,60.007,1472337903,"201051344000917","219011344069620",27.47,23.80,0,333.03,354.67,10.3,8.0,0.053,535426.1,535426.1,5047,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337926,930620.00
08/27/2016 18:45,2,0.369,ACTIVE,213.51,339.65,60.002,1472337903,"201051344001145","219011344069620",27.31,22.00,0,333.93,355.58,10.2,7.9,0.062,540630.3,540630.3,5043,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337927,930621.00
08/27/2016 18:45,2,0.377,ACTIVE,213.51,339.65,60.007,1472337903,"201051344000651","219011344069620",27.12,23.00,0,334.24,354.37,10.3,8.1,0.057,533557.6,533557.6,5021,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337928,930622.00
08/27/2016 18:45,2,0.285,ACTIVE,211.48,338.14,60.002,1472337903,"274151322000088","219011344069620",25.68,25.00,0,334.24,347.16,7.4,5.2,0.040,762377.5,762377.5,4985,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337928,930623.00
08/27/2016 18:45,2,0.203,ACTIVE,212.61,391.64,60.002,1472337903,"274151322000068","219011344069620",36.74,27.00,0,336.34,422.00,7.6,5.4,0.040,655897.0,655897.0,5068,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337929,930624.00
08/27/2016 18:45,2,0.396,ACTIVE,213.06,338.14,60.012,1472337903,"201051344001135","219011344069620",27.49,23.00,0,332.43,353.77,11.1,8.8,0.057,529713.3,529713.3,5018,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337930,930625.00
08/27/2016 18:45,2,0.383,ACTIVE,212.83,339.34,59.986,1472337903,"201051344000594","219011344069620",27.91,22.80,0,333.03,354.97,10.8,8.5,0.057,540483.9,540483.9,5028,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337931,930626.00
08/27/2016 18:45,2,0.381,ACTIVE,213.29,337.84,60.039,1472337903,"201051344001203","219011344069620",27.57,23.30,0,333.63,355.28,10.6,8.3,0.053,537762.6,537762.6,5035,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337932,930627.00
08/27/2016 18:45,2,0.297,ACTIVE,211.93,339.04,60.028,1472337903,"274151322000054","219011344069620",26.34,25.50,0,334.24,348.06,7.9,5.7,0.040,778160.0,778160.0,4979,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337933,930628.00
08/27/2016 18:45,2,0.391,ACTIVE,213.51,339.04,60.002,1472337903,"201051344000867","219011344069620",27.23,23.50,0,333.93,354.67,10.8,8.5,0.053,527786.8,527786.8,5031,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337934,930629.00
08/27/2016 18:45,2,0.373,ACTIVE,213.29,338.74,59.986,1472337903,"201051344001093","219011344069620",27.89,23.00,0,333.93,354.07,10.6,8.3,0.053,534840.0,534840.0,5051,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337935,930630.00
08/27/2016 18:45,2,0.344,ACTIVE,213.06,339.65,59.986,1472337903,"201051344000900","219011344069620",27.71,23.00,0,334.24,354.37,9.7,7.4,0.053,544356.4,544356.4,5043,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337936,930631.00
08/27/2016 18:45,2,0.385,ACTIVE,213.51,339.65,60.007,1472337903,"201051344000648","219011344069620",26.96,22.80,0,334.84,355.28,10.6,8.3,0.053,533578.3,533578.3,5024,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337937,930632.00
08/27/2016 18:45,2,0.395,ACTIVE,213.29,339.65,60.007,1472337903,"201051344000569","219011344069620",26.76,23.00,0,334.24,355.88,10.7,8.4,0.057,544541.1,544541.1,5029,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337938,930633.00
08/27/2016 18:45,2,0.383,ACTIVE,213.06,339.34,60.002,1472337903,"201051344000983","219011344069620",28.33,23.00,0,334.24,355.58,11.0,8.7,0.057,536831.5,536831.5,5022,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337939,930634.00
08/27/2016 18:45,2,0.365,ACTIVE,213.29,339.34,60.007,1472337903,"201051344001158","219011344069620",27.39,22.30,0,334.54,355.28,10.2,7.9,0.057,528990.8,528990.8,5028,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337940,930635.00
08/27/2016 18:45,2,0.371,ACTIVE,213.51,340.55,60.002,1472337903,"201051344000576","219011344069620",27.02,23.00,0,334.54,356.18,10.2,7.9,0.057,536446.2,536446.2,5039,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337941,930636.00
08/27/2016 18:45,2,0.297,ACTIVE,212.16,338.44,60.002,1472337903,"274151322000087","219011344069620",26.04,29.30,0,334.54,348.06,7.9,5.7,0.031,750491.0,750491.0,5045,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472337942,930637.00
08/27/2016 19:00,2,0.480,ACTIVE,213.74,341.45,59.928,1472338803,"201051344000645","219011344069620",28.31,23.30,0,333.93,347.76,13.8,11.4,0.088,535947.1,535947.1,5035,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338804,930638.00
08/27/2016 19:00,2,0.412,ACTIVE,212.38,339.04,59.991,1472338803,"274151322000085","219011344069620",27.31,24.80,0,334.84,344.15,11.4,9.1,0.066,778209.6,778209.6,4979,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338805,930639.00
08/27/2016 19:00,2,0.516,ACTIVE,213.96,343.55,60.012,1472338803,"201051344000633","219011344069620",27.59,22.00,0,333.03,349.26,14.4,12.0,0.088,527475.6,527475.6,5030,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338806,930640.00
08/27/2016 19:00,2,0.520,ACTIVE,213.51,341.75,59.986,1472338803,"201051344000469","219011344069620",27.65,21.30,0,331.83,347.46,14.6,12.1,0.097,529886.8,529886.8,5045,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338807,930641.00
08/27/2016 19:00,2,0.514,ACTIVE,213.06,339.95,59.981,1472338803,"201051344000646","219011344069620",27.87,21.80,0,331.83,345.66,14.5,12.1,0.084,530754.0,530754.0,5023,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338808,930642.00
08/27/2016 19:00,2,0.447,ACTIVE,211.93,340.25,59.986,1472338803,"274151322000052","219011344069620",27.27,24.50,0,333.93,344.45,12.4,10.0,0.075,798864.0,798864.0,4979,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338809,930643.00
08/27/2016 19:00,2,0.535,ACTIVE,213.51,341.45,59.954,1472338803,"201051344000585","219011344069620",27.99,22.30,0,332.43,346.26,15.2,12.7,0.088,540184.4,540184.4,5020,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338810,930644.00
08/27/2016 19:00,2,0.512,ACTIVE,213.06,339.65,59.981,1472338803,"201051344001230","219011344069620",26.86,21.80,0,331.53,345.06,13.9,11.5,0.084,533954.7,533954.7,5044,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338811,930645.00
08/27/2016 19:00,2,0.496,ACTIVE,213.74,340.25,59.991,1472338803,"201051344000582","219011344069620",27.81,22.30,0,332.43,346.56,14.0,11.6,0.084,526705.5,526705.5,5020,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338811,930646.00
08/27/2016 19:00,2,0.531,ACTIVE,212.83,339.34,59.949,1472338803,"201051344000955","219011344069620",27.33,22.30,0,331.53,345.96,14.7,12.2,0.088,540476.7,540476.7,5025,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338812,930647.00
08/27/2016 19:00,2,0.264,ACTIVE,212.38,398.86,59.959,1472338803,"274151322000094","219011344069620",37.61,26.00,0,335.74,408.78,10.1,7.9,0.053,655587.1,655587.1,5075,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338813,930648.00
08/27/2016 19:00,2,0.549,ACTIVE,213.51,341.15,59.981,1472338803,"201051344000579","219011344069620",27.87,22.00,0,333.63,346.86,15.5,13.1,0.088,544150.4,544150.4,5035,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338814,930649.00
08/27/2016 19:00,2,0.533,ACTIVE,213.06,339.34,59.981,1472338803,"201051344000890","219011344069620",27.02,22.30,0,332.43,346.26,14.6,12.2,0.084,537728.7,537728.7,5021,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338815,930650.00
08/27/2016 19:00,2,0.514,ACTIVE,213.29,340.25,60.012,1472338803,"201051344000438","219011344069620",27.55,22.00,0,333.33,346.26,14.4,11.9,0.088,539227.4,539227.4,5029,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338816,930651.00
08/27/2016 19:00,2,0.533,ACTIVE,213.29,340.25,59.975,1472338803,"201051344000417","219011344069620",27.73,22.30,0,332.43,345.96,15.0,12.6,0.088,530564.9,530564.9,5022,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338817,930652.00
08/27/2016 19:00,2,0.424,ACTIVE,212.38,340.55,59.981,1472338803,"274151322000083","219011344069620",27.35,24.50,0,334.54,344.15,11.8,9.4,0.075,791623.0,791623.0,4995,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338818,930653.00
08/27/2016 19:00,2,0.453,ACTIVE,212.83,341.45,59.970,1472338803,"274151322000076","219011344069620",27.91,24.30,0,335.14,345.06,12.8,10.4,0.075,844622.5,844622.5,5002,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338819,930654.00
08/27/2016 19:00,2,0.521,ACTIVE,213.29,341.75,59.965,1472338803,"201051344000868","219011344069620",27.45,22.30,0,333.03,347.76,14.5,12.1,0.093,528720.0,528720.0,5037,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338820,930655.00
08/27/2016 19:00,2,0.439,ACTIVE,212.16,339.04,59.965,1472338803,"274151322000095","219011344069620",27.69,24.50,0,334.24,344.15,12.3,10.0,0.075,836098.7,836098.7,5015,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338821,930656.00
08/27/2016 19:00,2,0.486,ACTIVE,213.29,341.15,59.975,1472338803,"201051344000988","219011344069620",18.27,21.80,0,332.13,345.96,9.0,6.8,0.066,518650.5,518650.5,5043,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338822,930657.00
08/27/2016 19:00,2,0.506,ACTIVE,213.29,339.04,59.959,1472338803,"201051344001025","219011344069620",28.11,22.00,0,331.53,346.56,14.4,12.0,0.093,539023.3,539023.3,5030,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338823,930658.00
08/27/2016 19:00,2,0.514,ACTIVE,213.51,340.85,59.986,1472338803,"201051344000458","219011344069620",27.71,23.00,0,332.73,346.86,14.4,12.0,0.093,536083.7,536083.7,5029,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338823,930659.00
08/27/2016 19:00,2,0.508,ACTIVE,213.96,342.95,60.018,1472338803,"201051344000853","219011344069620",28.03,22.00,0,334.54,348.66,14.4,12.0,0.093,535303.0,535303.0,5031,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338824,930660.00
08/27/2016 19:00,2,0.484,ACTIVE,213.51,341.45,59.975,1472338803,"201051344000685","219011344069620",27.73,22.00,0,332.73,346.86,13.6,11.2,0.093,538473.1,538473.1,5040,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338825,930661.00
08/27/2016 19:00,2,0.479,ACTIVE,213.29,340.55,59.991,1472338803,"201051344000917","219011344069620",28.92,23.00,0,331.83,346.56,14.0,11.6,0.088,535428.1,535428.1,5048,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338826,930662.00
08/27/2016 19:00,2,0.498,ACTIVE,213.51,340.85,59.970,1472338803,"201051344001145","219011344069620",27.71,21.50,0,332.43,346.56,14.0,11.6,0.080,540632.2,540632.2,5044,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338827,930663.00
08/27/2016 19:00,2,0.492,ACTIVE,213.51,340.85,59.959,1472338803,"201051344000651","219011344069620",28.55,22.30,0,333.63,346.56,14.2,11.8,0.084,533559.5,533559.5,5022,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338828,930664.00
08/27/2016 19:00,2,0.402,ACTIVE,211.93,339.65,59.965,1472338803,"274151322000088","219011344069620",26.72,24.30,0,333.63,343.55,10.9,8.6,0.053,762378.8,762378.8,4986,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338829,930665.00
08/27/2016 19:00,2,0.223,ACTIVE,212.83,428.91,59.970,1472338803,"274151322000068","219011344069620",40.57,26.30,0,336.64,430.42,9.2,7.0,0.040,655898.1,655898.1,5069,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338830,930666.00
08/27/2016 19:00,2,0.527,ACTIVE,213.06,339.34,59.965,1472338803,"201051344001135","219011344069620",27.77,22.30,0,332.43,345.66,14.9,12.4,0.093,529715.5,529715.5,5019,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338831,930667.00
08/27/2016 19:00,2,0.529,ACTIVE,213.29,340.85,59.975,1472338803,"201051344000594","219011344069620",27.63,22.00,0,331.83,347.16,14.8,12.4,0.093,540486.0,540486.0,5029,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338832,930668.00
08/27/2016 19:00,2,0.533,ACTIVE,213.51,339.65,59.970,1472338803,"201051344001203","219011344069620",26.46,22.50,0,332.73,346.86,14.3,11.9,0.088,537764.6,537764.6,5036,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338832,930669.00
08/27/2016 19:00,2,0.426,ACTIVE,212.16,339.34,59.970,1472338803,"274151322000054","219011344069620",26.72,24.80,0,334.24,344.15,11.6,9.3,0.066,778161.4,778161.4,4980,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338833,930670.00
08/27/2016 19:00,2,0.518,ACTIVE,213.74,340.25,59.981,1472338803,"201051344000867","219011344069620",27.87,22.80,0,333.33,347.16,14.7,12.2,0.088,527788.9,527788.9,5032,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338834,930671.00
08/27/2016 19:00,2,0.482,ACTIVE,213.29,339.95,59.959,1472338803,"201051344001093","219011344069620",29.20,22.50,0,332.13,345.96,14.3,11.9,0.084,534842.0,534842.0,5052,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338835,930672.00
08/27/2016 19:00,2,0.502,ACTIVE,213.51,341.45,59.975,1472338803,"201051344000900","219011344069620",26.42,22.30,0,332.73,346.56,13.4,11.0,0.084,544358.2,544358.2,5044,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338836,930673.00
08/27/2016 19:00,2,0.518,ACTIVE,213.74,341.15,59.954,1472338803,"201051344000648","219011344069620",27.79,22.00,0,333.93,347.76,14.6,12.2,0.097,533580.3,533580.3,5025,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338837,930674.00
08/27/2016 19:00,2,0.516,ACTIVE,213.51,341.45,59.975,1472338803,"201051344000569","219011344069620",28.23,22.30,0,333.93,347.76,14.8,12.3,0.088,544543.2,544543.2,5030,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338838,930675.00
08/27/2016 19:00,2,0.535,ACTIVE,213.51,340.85,60.007,1472338803,"201051344000983","219011344069620",27.75,22.30,0,333.03,347.76,15.0,12.6,0.093,536833.7,536833.7,5023,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338839,930676.00
08/27/2016 19:00,2,0.504,ACTIVE,213.51,340.85,59.986,1472338803,"201051344001158","219011344069620",27.81,21.50,0,333.03,347.46,14.2,11.8,0.097,528992.8,528992.8,5029,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338840,930677.00
08/27/2016 19:00,2,0.492,ACTIVE,213.96,342.05,59.981,1472338803,"201051344000576","219011344069620",28.55,22.30,0,333.93,348.36,14.2,11.8,0.088,536448.1,536448.1,5040,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338841,930678.00
08/27/2016 19:00,2,0.420,ACTIVE,212.38,338.14,59.981,1472338803,"274151322000087","219011344069620",27.35,27.80,0,334.54,344.15,11.6,9.3,0.053,750492.4,750492.4,5046,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472338842,930679.00
08/27/2016 19:15,2,0.523,ACTIVE,213.29,340.85,59.970,1472339703,"201051344000645","219011344069620",27.93,22.80,0,334.84,349.26,14.8,12.4,0.102,535949.8,535949.8,5036,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339704,930680.00
08/27/2016 19:15,2,0.457,ACTIVE,211.70,338.44,59.933,1472339703,"274151322000085","219011344069620",27.15,24.50,0,334.24,344.15,12.6,10.2,0.071,778211.7,778211.7,4980,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339705,930681.00
08/27/2016 19:15,2,0.539,ACTIVE,213.29,342.05,59.981,1472339703,"201051344000633","219011344069620",28.69,21.80,0,333.33,351.07,15.7,13.2,0.102,527478.4,527478.4,5031,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339706,930682.00
08/27/2016 19:15,2,0.555,ACTIVE,213.06,340.85,59.970,1472339703,"201051344000469","219011344069620",28.01,21.30,0,332.73,348.96,15.8,13.3,0.115,529889.7,529889.7,5046,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339707,930683.00
08/27/2016 19:15,2,0.553,ACTIVE,212.61,339.34,59.986,1472339703,"201051344000646","219011344069620",27.89,21.80,0,332.13,347.76,15.6,13.1,0.097,530756.8,530756.8,5024,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339708,930684.00
08/27/2016 19:15,2,0.480,ACTIVE,211.25,337.24,59.970,1472339703,"274151322000052","219011344069620",27.89,24.30,0,333.63,344.76,13.6,11.2,0.066,798866.3,798866.3,4980,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339709,930685.00
08/27/2016 19:15,2,0.576,ACTIVE,213.06,340.55,59.970,1472339703,"201051344000585","219011344069620",27.93,22.00,0,333.03,348.06,16.4,13.9,0.106,540187.4,540187.4,5021,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339710,930686.00
08/27/2016 19:15,2,0.543,ACTIVE,212.61,338.74,59.975,1472339703,"201051344001230","219011344069620",27.91,21.50,0,331.53,346.86,15.4,12.9,0.097,533957.4,533957.4,5045,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339711,930687.00
08/27/2016 19:15,2,0.531,ACTIVE,213.29,340.25,59.970,1472339703,"201051344000582","219011344069620",28.15,22.00,0,333.03,347.76,15.2,12.8,0.102,526708.2,526708.2,5021,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339712,930688.00
08/27/2016 19:15,2,0.564,ACTIVE,212.61,339.65,59.975,1472339703,"201051344000955","219011344069620",28.21,22.00,0,331.83,346.56,16.2,13.7,0.106,540479.6,540479.6,5026,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339713,930689.00
08/27/2016 19:15,2,0.305,ACTIVE,211.48,392.25,59.954,1472339703,"274151322000094","219011344069620",36.82,25.80,0,335.44,411.48,11.4,9.1,0.071,655588.9,655588.9,5076,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339714,930690.00
08/27/2016 19:15,2,0.586,ACTIVE,212.61,340.55,59.975,1472339703,"201051344000579","219011344069620",28.29,22.00,0,334.54,348.66,16.8,14.3,0.106,544153.5,544153.5,5036,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339714,930691.00
08/27/2016 19:15,2,0.572,ACTIVE,212.61,339.65,59.959,1472339703,"201051344000890","219011344069620",27.95,22.00,0,332.73,347.46,16.2,13.7,0.102,537731.6,537731.6,5022,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339715,930692.00
08/27/2016 19:15,2,0.543,ACTIVE,213.06,339.95,59.986,1472339703,"201051344000438","219011344069620",28.61,21.80,0,333.63,347.46,15.8,13.3,0.102,539230.2,539230.2,5030,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339716,930693.00
08/27/2016 19:15,2,0.572,ACTIVE,213.06,339.95,59.975,1472339703,"201051344000417","219011344069620",28.29,22.00,0,332.43,348.06,16.5,14.0,0.102,530567.8,530567.8,5023,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339717,930694.00
08/27/2016 19:15,2,0.465,ACTIVE,211.70,339.95,59.975,1472339703,"274151322000083","219011344069620",27.83,24.30,0,333.93,344.45,13.1,10.7,0.075,791625.2,791625.2,4996,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339718,930695.00
08/27/2016 19:15,2,0.496,ACTIVE,211.93,341.15,59.975,1472339703,"274151322000076","219011344069620",28.27,24.30,0,333.93,345.36,14.2,11.8,0.093,844624.9,844624.9,5003,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339719,930696.00
08/27/2016 19:15,2,0.559,ACTIVE,212.61,339.95,59.981,1472339703,"201051344000868","219011344069620",28.33,22.00,0,333.03,349.26,16.0,13.6,0.102,528722.9,528722.9,5038,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339720,930697.00
08/27/2016 19:15,2,0.492,ACTIVE,211.48,337.54,59.986,1472339703,"274151322000095","219011344069620",27.65,24.30,0,333.93,344.15,13.8,11.4,0.084,836101.0,836101.0,5016,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339721,930698.00
08/27/2016 19:15,2,0.541,ACTIVE,212.61,340.85,59.970,1472339703,"201051344000988","219011344069620",18.21,21.80,0,333.03,348.36,10.0,7.7,0.066,518652.0,518652.0,5044,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339722,930699.00
08/27/2016 19:15,2,0.559,ACTIVE,212.83,338.74,59.970,1472339703,"201051344001025","219011344069620",28.13,21.80,0,332.73,348.36,15.9,13.5,0.102,539026.1,539026.1,5031,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339723,930700.00
08/27/2016 19:15,2,0.549,ACTIVE,212.61,340.55,59.991,1472339703,"201051344000458","219011344069620",28.03,22.80,0,333.93,348.96,15.7,13.2,0.106,536086.4,536086.4,5030,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339724,930701.00
08/27/2016 19:15,2,0.551,ACTIVE,213.29,342.05,59.975,1472339703,"201051344000853","219011344069620",28.13,22.00,0,335.14,350.17,15.7,13.2,0.102,535305.8,535305.8,5032,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339725,930702.00
08/27/2016 19:15,2,0.527,ACTIVE,213.06,340.55,59.975,1472339703,"201051344000685","219011344069620",28.03,21.80,0,333.33,348.96,15.0,12.5,0.106,538475.7,538475.7,5041,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339726,930703.00
08/27/2016 19:15,2,0.545,ACTIVE,213.06,340.25,59.981,1472339703,"201051344000917","219011344069620",28.09,22.80,0,332.43,347.76,15.5,13.1,0.106,535430.8,535430.8,5049,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339727,930704.00
08/27/2016 19:15,2,0.543,ACTIVE,213.06,340.25,59.981,1472339703,"201051344001145","219011344069620",28.17,21.50,0,333.63,348.36,15.5,13.1,0.097,540634.9,540634.9,5045,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339727,930705.00
08/27/2016 19:15,2,0.535,ACTIVE,213.06,339.95,59.981,1472339703,"201051344000651","219011344069620",28.67,22.00,0,333.93,348.06,15.6,13.1,0.102,533562.3,533562.3,5023,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339728,930706.00
08/27/2016 19:15,2,0.443,ACTIVE,211.25,337.24,59.944,1472339703,"274151322000088","219011344069620",27.00,24.00,0,333.03,343.55,12.1,9.8,0.071,762380.7,762380.7,4987,0,0,0,L,1151911521,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339729,930707.00
08/27/2016 19:15,2,0.221,ACTIVE,212.16,432.82,59.975,1472339703,"274151322000068","219011344069620",41.15,26.30,0,335.44,441.54,9.2,7.0,0.044,655899.8,655899.8,5070,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339730,930708.00
08/27/2016 19:15,2,0.572,ACTIVE,212.61,338.74,59.981,1472339703,"201051344001135","219011344069620",27.85,22.00,0,332.13,346.86,16.2,13.7,0.102,529718.4,529718.4,5020,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339731,930709.00
08/27/2016 19:15,2,0.555,ACTIVE,212.38,340.55,59.975,1472339703,"201051344000594","219011344069620",28.78,21.80,0,333.33,348.36,16.2,13.7,0.110,540488.8,540488.8,5030,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339732,930710.00
08/27/2016 19:15,2,0.547,ACTIVE,213.06,339.34,59.981,1472339703,"201051344001203","219011344069620",28.35,22.30,0,333.03,348.36,15.7,13.3,0.102,537767.4,537767.4,5037,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339733,930711.00
08/27/2016 19:15,2,0.455,ACTIVE,211.48,340.25,59.986,1472339703,"274151322000054","219011344069620",27.45,24.50,0,333.33,344.45,12.7,10.3,0.075,778163.5,778163.5,4981,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339734,930712.00
08/27/2016 19:15,2,0.555,ACTIVE,213.06,340.25,59.970,1472339703,"201051344000867","219011344069620",28.33,22.80,0,333.63,348.36,15.9,13.4,0.097,527791.7,527791.7,5033,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339735,930713.00
08/27/2016 19:15,2,0.545,ACTIVE,213.06,339.95,59.981,1472339703,"201051344001093","219011344069620",28.37,22.30,0,331.83,347.46,15.7,13.2,0.102,534844.8,534844.8,5053,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339736,930714.00
08/27/2016 19:15,2,0.529,ACTIVE,212.83,340.85,59.991,1472339703,"201051344000900","219011344069620",27.65,22.00,0,333.63,348.06,14.9,12.4,0.102,544360.8,544360.8,5045,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339737,930715.00
08/27/2016 19:15,2,0.545,ACTIVE,213.06,340.85,59.954,1472339703,"201051344000648","219011344069620",28.43,21.80,0,334.84,348.66,15.7,13.2,0.102,533583.1,533583.1,5026,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339738,930716.00
08/27/2016 19:15,2,0.551,ACTIVE,213.06,340.55,60.002,1472339703,"201051344000569","219011344069620",28.37,22.30,0,333.93,349.26,15.8,13.4,0.102,544546.0,544546.0,5031,0,0,0,L,1122011218,0,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339739,930717.00
08/27/2016 19:15,2,0.557,ACTIVE,212.83,340.55,59.965,1472339703,"201051344000983","219011344069620",28.65,22.00,0,333.93,348.06,16.2,13.7,0.102,536836.6,536836.6,5024,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339739,930718.00
08/27/2016 19:15,2,0.539,ACTIVE,212.83,340.55,59.938,1472339703,"201051344001158","219011344069620",27.99,21.50,0,333.63,348.66,15.3,12.8,0.106,528995.5,528995.5,5030,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339740,930719.00
08/27/2016 19:15,2,0.518,ACTIVE,213.29,341.45,59.970,1472339703,"201051344000576","219011344069620",28.96,22.00,0,334.24,349.86,15.2,12.8,0.093,536450.9,536450.9,5041,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339741,930720.00
08/27/2016 19:15,2,0.461,ACTIVE,211.70,338.74,59.986,1472339703,"274151322000087","219011344069620",26.88,27.30,0,333.63,344.45,12.6,10.2,0.066,750494.5,750494.5,5047,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472339742,930721.00
08/27/2016 19:30,2,0.301,ACTIVE,213.51,339.34,60.002,1472340603,"201051344000645","219011344069620",26.94,22.80,0,333.63,349.56,8.2,6.0,0.040,535952.0,535952.0,5037,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340604,930722.00
08/27/2016 19:30,2,0.232,ACTIVE,212.16,337.84,59.991,1472340603,"274151322000085","219011344069620",26.42,24.30,0,334.24,343.55,6.2,4.1,0.031,778213.4,778213.4,4981,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340605,930723.00
08/27/2016 19:30,2,0.311,ACTIVE,213.51,340.55,59.991,1472340603,"201051344000633","219011344069620",27.93,21.80,0,331.83,350.77,8.8,6.6,0.040,527480.8,527480.8,5032,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340605,930724.00
08/27/2016 19:30,2,0.324,ACTIVE,213.06,338.74,59.991,1472340603,"201051344000469","219011344069620",27.29,21.00,0,332.13,348.66,9.0,6.7,0.044,529892.1,529892.1,5047,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340606,930725.00
08/27/2016 19:30,2,0.322,ACTIVE,212.83,337.54,59.991,1472340603,"201051344000646","219011344069620",27.37,21.80,0,331.23,347.76,9.0,6.7,0.040,530759.2,530759.2,5025,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340607,930726.00
08/27/2016 19:30,2,0.260,ACTIVE,211.93,337.84,59.996,1472340603,"274151322000052","219011344069620",26.64,24.00,0,333.63,343.85,7.0,4.9,0.035,798868.2,798868.2,4981,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340608,930727.00
08/27/2016 19:30,2,0.338,ACTIVE,213.29,337.84,59.996,1472340603,"201051344000585","219011344069620",27.55,22.00,0,331.53,347.76,9.5,7.2,0.040,540189.9,540189.9,5022,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340609,930728.00
08/27/2016 19:30,2,0.316,ACTIVE,213.06,336.94,59.996,1472340603,"201051344001230","219011344069620",26.76,21.50,0,330.93,346.26,8.6,6.4,0.035,533959.7,533959.7,5046,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340610,930729.00
08/27/2016 19:30,2,0.311,ACTIVE,213.51,337.84,59.996,1472340603,"201051344000582","219011344069620",26.76,21.80,0,332.13,347.76,8.5,6.2,0.040,526710.5,526710.5,5022,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340611,930730.00
08/27/2016 19:30,2,0.330,ACTIVE,212.83,336.94,59.991,1472340603,"201051344000955","219011344069620",27.51,22.00,0,330.93,347.16,9.2,7.0,0.040,540482.0,540482.0,5027,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340612,930731.00
08/27/2016 19:30,2,0.150,ACTIVE,212.16,348.36,60.002,1472340603,"274151322000094","219011344069620",32.36,25.50,0,335.14,407.57,4.9,2.8,0.027,655590.2,655590.2,5077,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340613,930732.00
08/27/2016 19:30,2,0.352,ACTIVE,213.06,337.84,59.986,1472340603,"201051344000579","219011344069620",27.49,21.80,0,332.13,349.26,9.8,7.6,0.040,544155.9,544155.9,5037,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340614,930733.00
08/27/2016 19:30,2,0.330,ACTIVE,213.06,337.24,59.991,1472340603,"201051344000890","219011344069620",27.47,22.00,0,331.53,347.76,9.2,7.0,0.040,537734.0,537734.0,5023,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340614,930734.00
08/27/2016 19:30,2,0.314,ACTIVE,213.29,337.84,59.986,1472340603,"201051344000438","219011344069620",27.85,21.80,0,332.73,348.36,8.9,6.6,0.040,539232.5,539232.5,5031,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340615,930735.00
08/27/2016 19:30,2,0.338,ACTIVE,213.29,337.84,59.991,1472340603,"201051344000417","219011344069620",27.61,21.80,0,331.83,348.06,9.5,7.2,0.040,530570.3,530570.3,5024,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340616,930736.00
08/27/2016 19:30,2,0.240,ACTIVE,211.93,336.94,59.965,1472340603,"274151322000083","219011344069620",26.22,24.00,0,333.93,343.55,6.3,4.2,0.027,791626.9,791626.9,4997,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340618,930737.00
08/27/2016 19:30,2,0.250,ACTIVE,212.61,337.24,59.986,1472340603,"274151322000076","219011344069620",27.23,23.80,0,334.84,344.45,7.0,4.8,0.035,844626.8,844626.8,5004,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340618,930738.00
08/27/2016 19:30,2,0.324,ACTIVE,213.29,338.14,60.002,1472340603,"201051344000868","219011344069620",27.23,21.80,0,331.83,348.96,9.0,6.7,0.040,528725.2,528725.2,5039,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340619,930739.00
08/27/2016 19:30,2,0.248,ACTIVE,212.16,337.54,59.991,1472340603,"274151322000095","219011344069620",26.20,24.00,0,333.63,343.55,6.6,4.4,0.031,836102.8,836102.8,5017,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340620,930740.00
08/27/2016 19:30,2,0.297,ACTIVE,213.06,339.34,59.991,1472340603,"201051344000988","219011344069620",17.93,21.50,0,331.83,347.46,5.4,3.3,0.018,518653.3,518653.3,5045,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340621,930741.00
08/27/2016 19:30,2,0.316,ACTIVE,213.06,336.94,60.018,1472340603,"201051344001025","219011344069620",26.88,21.80,0,332.13,347.76,8.7,6.4,0.040,539028.4,539028.4,5032,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340622,930742.00
08/27/2016 19:30,2,0.312,ACTIVE,213.06,338.14,60.023,1472340603,"201051344000458","219011344069620",26.92,22.80,0,332.43,348.66,8.6,6.3,0.040,536088.7,536088.7,5031,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340623,930743.00
08/27/2016 19:30,2,0.311,ACTIVE,213.74,339.65,60.018,1472340603,"201051344000853","219011344069620",27.10,21.80,0,334.24,350.77,8.6,6.3,0.044,535308.0,535308.0,5033,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340624,930744.00
08/27/2016 19:30,2,0.285,ACTIVE,213.51,339.34,59.996,1472340603,"201051344000685","219011344069620",27.35,21.80,0,331.83,348.66,7.9,5.7,0.040,538477.7,538477.7,5042,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340625,930745.00
08/27/2016 19:30,2,0.307,ACTIVE,213.29,338.44,59.996,1472340603,"201051344000917","219011344069620",27.15,22.50,0,331.23,347.76,8.5,6.2,0.040,535433.0,535433.0,5050,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340626,930746.00
08/27/2016 19:30,2,0.307,ACTIVE,213.51,338.14,59.996,1472340603,"201051344001145","219011344069620",27.14,21.30,0,333.03,348.66,8.4,6.2,0.040,540637.1,540637.1,5046,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340627,930747.00
08/27/2016 19:30,2,0.312,ACTIVE,213.51,338.44,60.034,1472340603,"201051344000651","219011344069620",26.70,21.80,0,333.03,348.06,8.5,6.3,0.040,533564.5,533564.5,5024,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340628,930748.00
08/27/2016 19:30,2,0.221,ACTIVE,211.70,336.64,59.991,1472340603,"274151322000088","219011344069620",25.21,24.00,0,333.03,342.95,5.7,3.5,0.031,762382.2,762382.2,4988,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340629,930749.00
08/27/2016 19:30,2,0.170,ACTIVE,212.83,358.58,59.986,1472340603,"274151322000068","219011344069620",33.38,26.30,0,335.44,435.53,5.8,3.6,0.027,655901.1,655901.1,5071,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340630,930750.00
08/27/2016 19:30,2,0.332,ACTIVE,212.83,336.64,59.991,1472340603,"201051344001135","219011344069620",27.43,22.00,0,331.53,347.16,9.2,7.0,0.040,529720.8,529720.8,5021,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340631,930751.00
08/27/2016 19:30,2,0.320,ACTIVE,212.83,338.44,59.991,1472340603,"201051344000594","219011344069620",27.47,21.80,0,331.53,348.66,8.9,6.7,0.044,540491.2,540491.2,5031,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340632,930752.00
08/27/2016 19:30,2,0.316,ACTIVE,213.29,336.94,59.996,1472340603,"201051344001203","219011344069620",27.27,22.30,0,332.13,348.96,8.8,6.5,0.035,537769.7,537769.7,5038,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340633,930753.00
08/27/2016 19:30,2,0.232,ACTIVE,212.16,337.54,59.991,1472340603,"274151322000054","219011344069620",26.10,24.50,0,333.03,343.55,6.1,4.0,0.035,778165.1,778165.1,4982,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340634,930754.00
08/27/2016 19:30,2,0.320,ACTIVE,213.29,338.14,59.991,1472340603,"201051344000867","219011344069620",27.12,22.50,0,333.03,348.96,8.8,6.6,0.035,527794.0,527794.0,5034,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340634,930755.00
08/27/2016 19:30,2,0.322,ACTIVE,213.29,338.14,59.965,1472340603,"201051344001093","219011344069620",27.37,22.30,0,332.13,347.76,9.0,6.7,0.040,534847.1,534847.1,5054,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340635,930756.00
08/27/2016 19:30,2,0.273,ACTIVE,213.06,338.74,59.991,1472340603,"201051344000900","219011344069620",27.71,22.00,0,332.73,348.66,7.7,5.5,0.035,544362.9,544362.9,5046,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340636,930757.00
08/27/2016 19:30,2,0.322,ACTIVE,213.51,339.04,60.002,1472340603,"201051344000648","219011344069620",26.84,21.80,0,333.63,348.96,8.8,6.6,0.040,533585.4,533585.4,5027,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340637,930758.00
08/27/2016 19:30,2,0.311,ACTIVE,213.29,338.74,59.991,1472340603,"201051344000569","219011344069620",27.81,22.00,0,333.33,348.66,8.8,6.5,0.040,544548.3,544548.3,5032,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340638,930759.00
