ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 19:30,2,0.326,ACTIVE,213.29,338.44,60.044,1472340603,"201051344000983","219011344069620",27.85,22.30,0,333.03,349.26,9.2,7.0,0.040,536839.0,536839.0,5025,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340639,930760.00
08/27/2016 19:30,2,0.309,ACTIVE,213.06,338.44,60.002,1472340603,"201051344001158","219011344069620",26.78,21.30,0,332.13,348.66,8.4,6.2,0.044,528997.7,528997.7,5031,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340640,930761.00
08/27/2016 19:30,2,0.312,ACTIVE,213.74,339.95,59.991,1472340603,"201051344000576","219011344069620",26.84,21.80,0,333.93,349.56,8.6,6.3,0.035,536453.1,536453.1,5042,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340641,930762.00
08/27/2016 19:30,2,0.244,ACTIVE,212.38,338.14,59.991,1472340603,"274151322000087","219011344069620",25.25,26.80,0,333.93,343.55,6.2,4.1,0.022,750496.1,750496.1,5048,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472340642,930763.00
08/27/2016 19:45,2,0.256,ACTIVE,213.51,339.34,59.981,1472341503,"201051344000645","219011344069620",26.48,22.50,0,333.93,344.76,6.9,4.7,0.027,535953.2,535953.2,5038,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341504,930764.00
08/27/2016 19:45,2,0.193,ACTIVE,211.93,337.84,60.007,1472341503,"274151322000085","219011344069620",25.82,24.00,0,334.84,340.85,5.1,3.0,0.018,778214.1,778214.1,4982,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341505,930765.00
08/27/2016 19:45,2,0.271,ACTIVE,213.51,340.55,59.986,1472341503,"201051344000633","219011344069620",27.65,21.80,0,333.03,346.86,7.7,5.5,0.031,527482.2,527482.2,5033,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341506,930766.00
08/27/2016 19:45,2,0.268,ACTIVE,212.83,338.44,59.986,1472341503,"201051344000469","219011344069620",28.09,21.00,0,331.53,344.76,7.7,5.5,0.027,529893.5,529893.5,5048,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341507,930767.00
08/27/2016 19:45,2,0.277,ACTIVE,212.61,337.24,59.975,1472341503,"201051344000646","219011344069620",26.98,21.50,0,330.63,342.95,7.6,5.4,0.031,530760.6,530760.6,5026,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341508,930768.00
08/27/2016 19:45,2,0.217,ACTIVE,211.25,337.24,59.970,1472341503,"274151322000052","219011344069620",26.22,24.00,0,333.63,341.45,5.8,3.6,0.022,798869.2,798869.2,4982,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341509,930769.00
08/27/2016 19:45,2,0.295,ACTIVE,213.06,337.84,59.981,1472341503,"201051344000585","219011344069620",27.27,22.00,0,331.83,343.25,8.2,6.0,0.031,540191.4,540191.4,5023,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341509,930770.00
08/27/2016 19:45,2,0.273,ACTIVE,212.83,336.64,59.986,1472341503,"201051344001230","219011344069620",26.86,21.50,0,329.73,342.65,7.5,5.3,0.027,533961.0,533961.0,5047,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341510,930771.00
08/27/2016 19:45,2,0.258,ACTIVE,213.51,338.14,59.975,1472341503,"201051344000582","219011344069620",27.49,21.80,0,331.83,342.95,7.2,5.1,0.027,526711.8,526711.8,5023,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341511,930772.00
08/27/2016 19:45,2,0.285,ACTIVE,212.61,336.64,60.023,1472341503,"201051344000955","219011344069620",27.51,22.00,0,330.93,342.05,8.0,5.8,0.027,540483.5,540483.5,5028,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341512,930773.00
08/27/2016 19:45,2,0.121,ACTIVE,211.70,337.54,59.986,1472341503,"274151322000094","219011344069620",30.42,24.80,0,334.84,353.17,3.7,1.7,0.022,655590.7,655590.7,5078,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341513,930774.00
08/27/2016 19:45,2,0.305,ACTIVE,213.06,338.14,59.981,1472341503,"201051344000579","219011344069620",27.53,21.80,0,333.03,345.06,8.5,6.3,0.027,544157.6,544157.6,5038,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341514,930775.00
08/27/2016 19:45,2,0.283,ACTIVE,212.83,336.34,59.970,1472341503,"201051344000890","219011344069620",27.53,22.00,0,331.23,342.95,7.9,5.7,0.022,537735.5,537735.5,5024,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341515,930776.00
08/27/2016 19:45,2,0.270,ACTIVE,213.06,337.54,60.023,1472341503,"201051344000438","219011344069620",27.61,21.50,0,332.73,343.25,7.6,5.4,0.027,539233.9,539233.9,5032,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341516,930777.00
08/27/2016 19:45,2,0.297,ACTIVE,213.06,337.24,59.986,1472341503,"201051344000417","219011344069620",27.31,21.80,0,331.23,342.95,8.3,6.1,0.027,530571.8,530571.8,5025,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341517,930778.00
08/27/2016 19:45,2,0.197,ACTIVE,211.70,337.24,59.981,1472341503,"274151322000083","219011344069620",25.86,24.00,0,334.54,341.45,5.2,3.1,0.027,791627.7,791627.7,4998,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341518,930779.00
08/27/2016 19:45,2,0.205,ACTIVE,212.16,337.54,59.959,1472341503,"274151322000076","219011344069620",27.21,23.80,0,335.14,341.45,5.7,3.5,0.027,844627.7,844627.7,5005,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341518,930780.00
08/27/2016 19:45,2,0.275,ACTIVE,212.83,338.44,60.002,1472341503,"201051344000868","219011344069620",27.21,22.00,0,332.13,343.55,7.6,5.4,0.027,528726.6,528726.6,5040,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341519,930781.00
08/27/2016 19:45,2,0.203,ACTIVE,211.70,337.24,59.965,1472341503,"274151322000095","219011344069620",25.92,23.80,0,333.93,340.85,5.3,3.2,0.027,836103.6,836103.6,5018,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341520,930782.00
08/27/2016 19:45,2,0.248,ACTIVE,212.83,339.04,59.970,1472341503,"201051344000988","219011344069620",17.89,21.50,0,331.83,344.45,4.5,2.4,0.013,518653.9,518653.9,5046,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341521,930783.00
08/27/2016 19:45,2,0.266,ACTIVE,212.61,336.04,59.991,1472341503,"201051344001025","219011344069620",27.49,21.50,0,331.83,343.25,7.4,5.2,0.027,539029.7,539029.7,5033,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341522,930784.00
08/27/2016 19:45,2,0.271,ACTIVE,212.83,337.54,59.986,1472341503,"201051344000458","219011344069620",27.02,22.80,0,333.03,343.85,7.5,5.3,0.031,536090.1,536090.1,5032,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341523,930785.00
08/27/2016 19:45,2,0.268,ACTIVE,213.51,339.65,59.986,1472341503,"201051344000853","219011344069620",27.10,21.80,0,334.24,345.36,7.4,5.2,0.031,535309.4,535309.4,5034,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341524,930786.00
08/27/2016 19:45,2,0.244,ACTIVE,213.29,338.14,59.986,1472341503,"201051344000685","219011344069620",27.29,21.50,0,331.53,345.06,6.8,4.6,0.022,538478.9,538478.9,5043,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341525,930787.00
08/27/2016 19:45,2,0.266,ACTIVE,213.06,338.14,59.986,1472341503,"201051344000917","219011344069620",27.21,22.50,0,331.23,344.15,7.4,5.2,0.027,535434.3,535434.3,5051,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341526,930788.00
08/27/2016 19:45,2,0.266,ACTIVE,213.06,337.54,59.975,1472341503,"201051344001145","219011344069620",26.86,21.30,0,332.43,344.45,7.3,5.1,0.031,540638.4,540638.4,5047,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341527,930789.00
08/27/2016 19:45,2,0.260,ACTIVE,213.06,337.84,60.018,1472341503,"201051344000651","219011344069620",27.41,21.80,0,332.73,342.95,7.3,5.1,0.027,533565.8,533565.8,5025,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341528,930790.00
08/27/2016 19:45,2,0.180,ACTIVE,211.25,336.64,60.007,1472341503,"274151322000088","219011344069620",25.05,23.80,0,333.63,340.85,4.6,2.5,0.018,762382.9,762382.9,4989,0,0,0,L,1151911521,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341529,930791.00
08/27/2016 19:45,2,0.141,ACTIVE,212.16,337.54,59.986,1472341503,"274151322000068","219011344069620",30.67,25.30,0,335.44,362.79,4.4,2.3,0.018,655901.8,655901.8,5072,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341530,930792.00
08/27/2016 19:45,2,0.291,ACTIVE,212.61,336.34,59.975,1472341503,"201051344001135","219011344069620",27.19,21.80,0,331.83,342.35,8.0,5.8,0.031,529722.2,529722.2,5022,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341531,930793.00
08/27/2016 19:45,2,0.281,ACTIVE,212.61,338.44,59.986,1472341503,"201051344000594","219011344069620",27.23,21.80,0,331.53,344.76,7.8,5.6,0.027,540492.6,540492.6,5032,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341532,930794.00
08/27/2016 19:45,2,0.275,ACTIVE,213.06,336.94,59.986,1472341503,"201051344001203","219011344069620",26.88,22.00,0,332.73,344.15,7.5,5.3,0.027,537771.1,537771.1,5039,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341533,930795.00
08/27/2016 19:45,2,0.189,ACTIVE,211.70,336.34,59.981,1472341503,"274151322000054","219011344069620",26.28,24.30,0,333.63,340.85,5.0,2.9,0.022,778165.9,778165.9,4983,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341534,930796.00
08/27/2016 19:45,2,0.271,ACTIVE,213.29,337.84,59.991,1472341503,"201051344000867","219011344069620",27.57,22.30,0,333.03,344.76,7.6,5.4,0.027,527795.4,527795.4,5035,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341535,930797.00
08/27/2016 19:45,2,0.277,ACTIVE,212.83,337.54,59.975,1472341503,"201051344001093","219011344069620",27.59,22.30,0,331.83,343.55,7.8,5.6,0.027,534848.6,534848.6,5055,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341536,930798.00
08/27/2016 19:45,2,0.240,ACTIVE,212.83,338.74,59.986,1472341503,"201051344000900","219011344069620",26.78,21.80,0,332.43,344.45,6.6,4.4,0.031,544364.0,544364.0,5047,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341537,930799.00
08/27/2016 19:45,2,0.285,ACTIVE,213.29,338.14,59.996,1472341503,"201051344000648","219011344069620",26.50,21.50,0,333.93,345.06,7.7,5.5,0.027,533586.8,533586.8,5028,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341538,930800.00
08/27/2016 19:45,2,0.275,ACTIVE,212.83,338.44,59.991,1472341503,"201051344000569","219011344069620",27.21,22.00,0,333.63,344.15,7.6,5.4,0.027,544549.7,544549.7,5033,0,0,0,L,1122011218,0,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341538,930801.00
08/27/2016 19:45,2,0.289,ACTIVE,212.83,337.84,59.986,1472341503,"201051344000983","219011344069620",27.43,22.00,0,332.43,343.25,8.1,5.8,0.031,536840.5,536840.5,5026,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341539,930802.00
08/27/2016 19:45,2,0.270,ACTIVE,212.83,337.84,60.028,1472341503,"201051344001158","219011344069620",26.76,21.30,0,332.13,344.76,7.3,5.2,0.031,528999.0,528999.0,5032,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341540,930803.00
08/27/2016 19:45,2,0.264,ACTIVE,213.06,339.04,59.986,1472341503,"201051344000576","219011344069620",27.45,21.80,0,333.63,344.76,7.4,5.2,0.022,536454.4,536454.4,5043,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341541,930804.00
08/27/2016 19:45,2,0.203,ACTIVE,211.70,337.84,59.981,1472341503,"274151322000087","219011344069620",25.33,26.50,0,334.24,341.15,5.2,3.1,0.022,750496.9,750496.9,5049,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472341542,930805.00
08/27/2016 20:00,2,0.229,ACTIVE,213.51,339.04,59.975,1472342403,"201051344000645","219011344069620",26.14,22.30,0,333.33,344.76,6.1,3.9,0.022,535954.5,535954.5,5039,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342404,930806.00
08/27/2016 20:00,2,0.164,ACTIVE,212.16,337.24,59.981,1472342403,"274151322000085","219011344069620",25.52,24.00,0,334.54,341.15,4.3,2.2,0.018,778214.9,778214.9,4983,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342405,930807.00
08/27/2016 20:00,2,0.248,ACTIVE,213.51,340.25,59.975,1472342403,"201051344000633","219011344069620",27.15,21.50,0,332.43,345.66,6.8,4.7,0.022,527483.6,527483.6,5034,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342405,930808.00
08/27/2016 20:00,2,0.244,ACTIVE,213.06,338.14,59.965,1472342403,"201051344000469","219011344069620",27.61,21.00,0,331.83,343.85,6.9,4.7,0.018,529894.9,529894.9,5049,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342406,930809.00
08/27/2016 20:00,2,0.250,ACTIVE,212.61,336.94,59.975,1472342403,"201051344000646","219011344069620",26.84,21.50,0,330.33,341.75,6.8,4.7,0.018,530762.0,530762.0,5027,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342407,930810.00
08/27/2016 20:00,2,0.186,ACTIVE,211.70,336.94,59.975,1472342403,"274151322000052","219011344069620",26.30,23.80,0,333.63,341.45,4.9,2.8,0.018,798870.1,798870.1,4983,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342408,930811.00
08/27/2016 20:00,2,0.264,ACTIVE,213.06,337.54,59.986,1472342403,"201051344000585","219011344069620",27.39,21.80,0,332.13,342.65,7.3,5.1,0.013,540192.9,540192.9,5024,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342409,930812.00
08/27/2016 20:00,2,0.248,ACTIVE,212.83,336.34,59.981,1472342403,"201051344001230","219011344069620",26.70,21.30,0,330.93,341.45,6.7,4.6,0.018,533962.4,533962.4,5048,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342410,930813.00
08/27/2016 20:00,2,0.234,ACTIVE,213.29,337.24,60.012,1472342403,"201051344000582","219011344069620",26.70,21.80,0,332.13,342.35,6.3,4.2,0.018,526713.1,526713.1,5024,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342411,930814.00
08/27/2016 20:00,2,0.254,ACTIVE,212.61,336.34,59.975,1472342403,"201051344000955","219011344069620",27.65,21.80,0,331.23,341.75,7.1,5.0,0.018,540484.9,540484.9,5029,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342412,930815.00
08/27/2016 20:00,2,0.096,ACTIVE,211.93,337.84,59.981,1472342403,"274151322000094","219011344069620",29.96,24.30,0,334.54,340.85,3.0,1.0,0.013,655591.1,655591.1,5079,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342413,930816.00
08/27/2016 20:00,2,0.266,ACTIVE,212.83,338.14,59.986,1472342403,"201051344000579","219011344069620",28.01,21.50,0,333.03,342.95,7.6,5.4,0.022,544159.2,544159.2,5039,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342414,930817.00
08/27/2016 20:00,2,0.256,ACTIVE,212.83,336.04,59.986,1472342403,"201051344000890","219011344069620",26.92,21.80,0,331.53,342.35,7.0,4.9,0.022,537737.0,537737.0,5025,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342415,930818.00
08/27/2016 20:00,2,0.236,ACTIVE,213.06,337.24,59.975,1472342403,"201051344000438","219011344069620",27.65,21.50,0,332.13,342.35,6.7,4.5,0.018,539235.3,539235.3,5033,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342416,930819.00
08/27/2016 20:00,2,0.262,ACTIVE,212.83,336.94,59.975,1472342403,"201051344000417","219011344069620",27.57,21.80,0,331.53,342.35,7.3,5.2,0.018,530573.4,530573.4,5026,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342417,930820.00
08/27/2016 20:00,2,0.162,ACTIVE,211.70,337.54,59.970,1472342403,"274151322000083","219011344069620",25.78,23.80,0,333.93,341.45,4.2,2.2,0.018,791628.5,791628.5,4999,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342418,930821.00
08/27/2016 20:00,2,0.168,ACTIVE,212.38,337.84,59.965,1472342403,"274151322000076","219011344069620",26.64,23.80,0,335.14,341.45,4.6,2.5,0.018,844628.6,844628.6,5006,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342418,930822.00
08/27/2016 20:00,2,0.244,ACTIVE,212.83,338.44,59.970,1472342403,"201051344000868","219011344069620",26.76,21.80,0,332.13,343.55,6.7,4.5,0.022,528728.0,528728.0,5041,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342419,930823.00
08/27/2016 20:00,2,0.160,ACTIVE,211.93,337.84,59.965,1472342403,"274151322000095","219011344069620",25.80,23.50,0,333.93,340.55,4.2,2.1,0.018,836104.4,836104.4,5019,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342420,930824.00
08/27/2016 20:00,2,0.207,ACTIVE,212.83,338.74,59.965,1472342403,"201051344000988","219011344069620",17.89,21.50,0,330.33,345.96,3.8,1.7,0.000,518654.5,518654.5,5047,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342421,930825.00
08/27/2016 20:00,2,0.234,ACTIVE,212.83,336.34,59.975,1472342403,"201051344001025","219011344069620",26.62,21.50,0,330.93,342.05,6.4,4.2,0.018,539031.1,539031.1,5034,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342422,930826.00
08/27/2016 20:00,2,0.232,ACTIVE,213.06,337.54,59.975,1472342403,"201051344000458","219011344069620",27.25,22.50,0,332.73,343.55,6.4,4.3,0.018,536091.4,536091.4,5033,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342423,930827.00
08/27/2016 20:00,2,0.232,ACTIVE,213.51,339.34,59.970,1472342403,"201051344000853","219011344069620",27.06,21.50,0,333.63,344.76,6.4,4.2,0.018,535310.7,535310.7,5035,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342424,930828.00
08/27/2016 20:00,2,0.209,ACTIVE,213.29,337.84,59.996,1472342403,"201051344000685","219011344069620",27.15,21.50,0,331.23,343.25,5.8,3.7,0.018,538480.0,538480.0,5044,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342425,930829.00
08/27/2016 20:00,2,0.230,ACTIVE,212.83,337.24,59.975,1472342403,"201051344000917","219011344069620",27.35,22.50,0,331.53,342.65,6.4,4.3,0.018,535435.7,535435.7,5052,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342426,930830.00
08/27/2016 20:00,2,0.229,ACTIVE,213.06,337.54,59.949,1472342403,"201051344001145","219011344069620",26.94,21.00,0,332.13,342.95,6.2,4.1,0.018,540639.7,540639.7,5048,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342427,930831.00
08/27/2016 20:00,2,0.229,ACTIVE,213.06,337.24,59.959,1472342403,"201051344000651","219011344069620",26.96,21.50,0,332.13,342.65,6.3,4.1,0.018,533567.1,533567.1,5026,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342427,930832.00
08/27/2016 20:00,2,0.143,ACTIVE,211.48,336.94,59.970,1472342403,"274151322000088","219011344069620",24.47,23.50,0,333.33,340.55,3.6,1.5,0.004,762383.5,762383.5,4990,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342428,930833.00
08/27/2016 20:00,2,0.111,ACTIVE,212.38,337.54,59.949,1472342403,"274151322000068","219011344069620",30.10,24.80,0,335.14,341.45,3.5,1.4,0.009,655902.3,655902.3,5073,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342429,930834.00
08/27/2016 20:00,2,0.254,ACTIVE,212.61,335.74,59.986,1472342403,"201051344001135","219011344069620",26.76,21.50,0,331.53,341.15,6.9,4.8,0.018,529723.7,529723.7,5023,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342430,930835.00
08/27/2016 20:00,2,0.230,ACTIVE,212.61,337.54,59.981,1472342403,"201051344000594","219011344069620",27.91,21.80,0,331.23,342.65,6.5,4.4,0.018,540494.0,540494.0,5033,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342431,930836.00
08/27/2016 20:00,2,0.236,ACTIVE,213.06,336.34,59.970,1472342403,"201051344001203","219011344069620",27.19,22.00,0,331.83,343.55,6.5,4.4,0.013,537772.4,537772.4,5040,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342432,930837.00
08/27/2016 20:00,2,0.150,ACTIVE,211.70,336.94,59.965,1472342403,"274151322000054","219011344069620",25.76,24.00,0,333.63,341.15,4.0,1.9,0.018,778166.6,778166.6,4984,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342433,930838.00
08/27/2016 20:00,2,0.234,ACTIVE,213.06,337.54,59.938,1472342403,"201051344000867","219011344069620",27.06,22.30,0,332.13,342.95,6.5,4.3,0.013,527796.8,527796.8,5036,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342434,930839.00
08/27/2016 20:00,2,0.242,ACTIVE,213.06,336.94,59.970,1472342403,"201051344001093","219011344069620",27.25,22.00,0,331.23,342.05,6.7,4.5,0.013,534850.0,534850.0,5056,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342435,930840.00
08/27/2016 20:00,2,0.193,ACTIVE,213.06,337.84,59.965,1472342403,"201051344000900","219011344069620",27.19,21.80,0,332.73,343.55,5.3,3.2,0.018,544365.1,544365.1,5048,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342436,930841.00
08/27/2016 20:00,2,0.238,ACTIVE,213.29,338.14,59.970,1472342403,"201051344000648","219011344069620",26.94,21.50,0,333.03,343.85,6.5,4.4,0.018,533588.2,533588.2,5029,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342437,930842.00
08/27/2016 20:00,2,0.234,ACTIVE,213.06,337.54,59.970,1472342403,"201051344000569","219011344069620",27.02,21.80,0,333.03,343.25,6.5,4.3,0.022,544551.1,544551.1,5034,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342438,930843.00
08/27/2016 20:00,2,0.246,ACTIVE,213.06,337.54,59.965,1472342403,"201051344000983","219011344069620",27.59,22.00,0,332.13,342.95,6.9,4.7,0.022,536842.0,536842.0,5027,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342439,930844.00
08/27/2016 20:00,2,0.223,ACTIVE,213.06,337.84,59.991,1472342403,"201051344001158","219011344069620",27.06,21.30,0,331.23,342.95,6.1,4.0,0.013,529000.3,529000.3,5033,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342440,930845.00
08/27/2016 20:00,2,0.234,ACTIVE,213.51,339.04,59.965,1472342403,"201051344000576","219011344069620",26.00,21.80,0,333.03,343.85,6.2,4.0,0.018,536455.7,536455.7,5044,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342441,930846.00
08/27/2016 20:00,2,0.160,ACTIVE,211.93,336.94,59.965,1472342403,"274151322000087","219011344069620",25.15,26.30,0,333.63,341.45,4.1,2.0,0.000,750497.7,750497.7,5050,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472342442,930847.00
08/27/2016 20:15,2,0.127,ALERT,213.51,300.57,59.986,1472343303,"201051344000645","219011344069620",21.69,21.80,0,299.67,345.36,2.8,0.8,0.000,535954.9,535954.9,5040,0,0,0,L,1122011218,0,122.01,122.68,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343305,930848.00
08/27/2016 20:15,2,0.064,ALERT,211.93,298.17,59.986,1472343303,"274151322000085","219011344069620",22.48,23.00,0,297.26,339.95,1.5,0.0,0.000,778215.0,778215.0,4984,0,0,0,L,1151911521,0,122.23,122.23,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343307,930849.00
08/27/2016 20:15,2,0.143,ALERT,213.51,300.27,59.959,1472343303,"201051344000633","219011344069620",22.28,21.00,0,297.87,345.66,3.2,1.2,0.000,527484.2,527484.2,5035,0,0,0,L,1122011218,0,122.01,122.68,0002,21,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343309,930850.00
08/27/2016 20:15,2,0.156,ALERT,213.06,300.57,59.981,1472343303,"201051344000469","219011344069620",22.17,20.00,0,298.77,343.55,3.5,1.5,0.000,529895.6,529895.6,5050,0,0,0,L,1122011218,0,120.88,122.68,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343310,930851.00
08/27/2016 20:15,2,0.152,ALERT,212.38,299.37,60.012,1472343303,"201051344000646","219011344069620",21.21,20.70,0,297.87,341.45,3.3,1.2,0.000,530762.6,530762.6,5028,0,0,0,L,1122011218,0,122.23,121.55,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343312,930852.00
08/27/2016 20:15,2,0.088,ALERT,211.48,298.77,59.965,1472343303,"274151322000052","219011344069620",22.03,22.50,0,296.96,340.25,1.9,0.0,0.000,798870.3,798870.3,4984,0,0,0,L,1151911521,0,121.10,122.46,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343314,930853.00
08/27/2016 20:15,2,0.164,ALERT,212.83,299.37,59.975,1472343303,"201051344000585","219011344069620",22.30,21.30,0,298.17,341.75,3.7,1.7,0.000,540193.6,540193.6,5025,0,0,0,L,1122011218,0,121.55,122.01,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343316,930854.00
08/27/2016 20:15,2,0.146,ALERT,212.61,299.67,60.007,1472343303,"201051344001230","219011344069620",20.83,20.70,0,298.77,340.55,3.1,1.1,0.000,533962.9,533962.9,5049,0,0,0,L,1122011218,0,122.23,121.33,0002,18,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343318,930855.00
08/27/2016 20:15,2,0.135,ALERT,213.06,300.27,59.981,1472343303,"201051344000582","219011344069620",22.19,21.00,0,299.07,341.75,3.0,1.0,0.000,526713.6,526713.6,5025,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343319,930856.00
08/27/2016 20:15,2,0.170,ALERT,212.38,299.37,59.970,1472343303,"201051344000955","219011344069620",20.00,21.00,0,298.47,340.85,3.5,1.4,0.000,540485.6,540485.6,5030,0,0,0,L,1122011218,0,121.55,121.55,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343321,930857.00
08/27/2016 20:15,2,0.000,ALERT,211.70,297.57,59.975,1472343303,"274151322000094","219011344069620",38.65,23.00,0,296.66,380.22,0.0,0.0,0.000,655591.1,655591.1,5080,0,0,0,L,1151911521,0,121.55,122.68,0002,20,0,0,0,0,0,0,251,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343323,930858.00
08/27/2016 20:15,2,0.172,ALERT,213.06,301.47,60.018,1472343303,"201051344000579","219011344069620",22.60,21.00,0,300.57,342.65,4.0,1.9,0.000,544160.0,544160.0,5040,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343325,930859.00
08/27/2016 20:15,2,0.154,ALERT,212.61,299.67,59.975,1472343303,"201051344000890","219011344069620",22.56,21.30,0,299.07,342.35,3.5,1.5,0.000,537737.6,537737.6,5026,0,0,0,L,1122011218,0,122.23,120.88,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343326,930860.00
08/27/2016 20:15,2,0.150,ALERT,212.83,299.67,59.975,1472343303,"201051344000438","219011344069620",21.45,20.70,0,298.47,341.45,3.3,1.2,0.000,539235.9,539235.9,5034,0,0,0,L,1122011218,0,122.23,121.55,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343328,930861.00
08/27/2016 20:15,2,0.170,ALERT,212.83,298.77,59.975,1472343303,"201051344000417","219011344069620",21.99,21.00,0,297.87,341.45,3.8,1.7,0.000,530574.1,530574.1,5027,0,0,0,L,1122011218,0,121.78,121.78,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343330,930862.00
08/27/2016 20:15,2,0.064,ALERT,211.48,298.47,59.975,1472343303,"274151322000083","219011344069620",21.97,22.50,0,297.57,340.25,1.5,0.0,0.000,791628.6,791628.6,5000,0,0,0,L,1151911521,0,121.55,122.23,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343332,930863.00
08/27/2016 20:15,2,0.066,ALERT,212.38,298.17,59.986,1472343303,"274151322000076","219011344069620",22.62,22.50,0,296.96,340.55,1.5,0.0,0.000,844628.8,844628.8,5007,0,0,0,L,1151911521,0,121.55,122.68,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343334,930864.00
08/27/2016 20:15,2,0.145,ALERT,213.06,301.47,59.944,1472343303,"201051344000868","219011344069620",21.99,21.00,0,300.57,343.25,3.2,1.2,0.000,528728.6,528728.6,5042,0,0,0,L,1122011218,0,121.33,122.68,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343336,930865.00
08/27/2016 20:15,2,0.059,ALERT,211.48,299.07,59.975,1472343303,"274151322000095","219011344069620",22.36,22.50,0,298.47,339.34,1.3,0.0,0.000,836104.5,836104.5,5020,0,0,0,L,1151911521,0,122.01,122.01,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343338,930866.00
08/27/2016 20:15,2,0.094,ALERT,212.83,300.57,59.938,1472343303,"201051344000988","219011344069620",17.65,20.30,0,296.66,341.15,1.7,0.0,0.000,518654.6,518654.6,5048,0,0,0,L,1122011218,0,121.10,122.46,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343339,930867.00
08/27/2016 20:15,2,0.129,ALERT,212.61,299.07,59.944,1472343303,"201051344001025","219011344069620",22.66,20.70,0,298.47,341.15,3.0,1.0,0.000,539031.6,539031.6,5035,0,0,0,L,1122011218,0,121.78,121.78,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343341,930868.00
08/27/2016 20:15,2,0.131,ALERT,212.83,300.87,59.970,1472343303,"201051344000458","219011344069620",22.30,21.80,0,299.97,342.35,3.0,1.0,0.000,536092.0,536092.0,5034,0,0,0,L,1122011218,0,121.33,122.23,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343343,930869.00
08/27/2016 20:15,2,0.125,ALERT,213.51,300.57,59.981,1472343303,"201051344000853","219011344069620",21.29,21.00,0,299.67,344.15,2.7,0.7,0.000,535311.2,535311.2,5036,0,0,0,L,1122011218,0,121.78,122.46,0002,21,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343345,930870.00
08/27/2016 20:15,2,0.125,ALERT,213.06,299.37,59.938,1472343303,"201051344000685","219011344069620",18.69,21.00,0,298.47,342.35,2.4,0.4,0.000,538480.4,538480.4,5045,0,0,0,L,1122011218,0,122.68,121.55,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343347,930871.00
08/27/2016 20:15,2,0.137,ALERT,212.83,298.77,59.996,1472343303,"201051344000917","219011344069620",21.21,21.80,0,296.96,342.95,3.0,0.9,0.000,535436.2,535436.2,5053,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343348,930872.00
08/27/2016 20:15,2,0.131,ALERT,213.06,299.67,59.970,1472343303,"201051344001145","219011344069620",21.87,20.30,0,299.37,342.05,2.9,0.9,0.000,540640.2,540640.2,5049,0,0,0,L,1122011218,0,122.01,121.55,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343350,930873.00
08/27/2016 20:15,2,0.152,ALERT,212.83,298.77,59.970,1472343303,"201051344000651","219011344069620",19.16,20.70,0,298.17,342.05,3.0,0.9,0.000,533567.6,533567.6,5027,0,0,0,L,1122011218,0,122.46,121.55,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343352,930874.00
08/27/2016 20:15,2,0.049,ALERT,211.25,298.47,59.975,1472343303,"274151322000088","219011344069620",21.03,22.50,0,296.96,339.34,1.0,0.0,0.000,762383.6,762383.6,4991,0,0,0,L,1151911521,0,122.01,122.01,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343354,930875.00
08/27/2016 20:15,2,0.010,ALERT,212.16,297.26,59.991,1472343303,"274151322000068","219011344069620",38.70,23.30,0,296.36,385.03,0.0,0.0,0.000,655902.4,655902.4,5074,0,0,0,L,1151911521,0,122.01,122.46,0100,22,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1472343356,930876.00
08/27/2016 20:15,2,0.156,ALERT,212.38,299.07,59.991,1472343303,"201051344001135","219011344069620",22.17,21.00,0,298.77,340.25,3.5,1.5,0.000,529724.4,529724.4,5024,0,0,0,L,1122011218,0,121.78,121.33,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343357,930877.00
08/27/2016 20:15,2,0.141,ALERT,212.61,300.87,59.981,1472343303,"201051344000594","219011344069620",22.28,21.00,0,299.67,342.05,3.2,1.1,0.000,540494.6,540494.6,5034,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343359,930878.00
08/27/2016 20:15,2,0.148,ALERT,212.61,299.07,59.981,1472343303,"201051344001203","219011344069620",20.24,21.30,0,298.47,342.95,3.1,1.0,0.000,537773.1,537773.1,5041,0,0,0,L,1122011218,0,122.46,121.33,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343361,930879.00
08/27/2016 20:15,2,0.057,ALERT,211.48,297.87,59.981,1472343303,"274151322000054","219011344069620",21.49,23.00,0,297.26,340.25,1.2,0.0,0.000,778166.7,778166.7,4985,0,0,0,L,1151911521,0,121.78,122.01,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343363,930880.00
08/27/2016 20:15,2,0.139,ALERT,213.06,300.27,59.970,1472343303,"201051344000867","219011344069620",21.85,21.80,0,299.37,342.95,3.1,1.1,0.000,527797.4,527797.4,5037,0,0,0,L,1122011218,0,121.55,122.01,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343365,930881.00
08/27/2016 20:15,2,0.156,ALERT,212.83,299.37,59.965,1472343303,"201051344001093","219011344069620",21.03,21.50,0,298.47,342.95,3.4,1.3,0.000,534850.6,534850.6,5057,0,0,0,L,1122011218,0,122.01,121.55,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343367,930882.00
08/27/2016 20:15,2,0.102,ALERT,212.83,300.27,59.970,1472343303,"201051344000900","219011344069620",21.31,21.00,0,299.37,342.35,2.2,0.2,0.000,544365.5,544365.5,5049,0,0,0,L,1122011218,0,121.33,122.23,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343369,930883.00
08/27/2016 20:15,2,0.137,ALERT,213.29,299.97,60.007,1472343303,"201051344000648","219011344069620",21.93,20.70,0,299.37,343.55,3.1,1.0,0.000,533588.8,533588.8,5030,0,0,0,L,1122011218,0,121.10,122.68,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343370,930884.00
08/27/2016 20:15,2,0.139,ALERT,212.83,301.17,59.965,1472343303,"201051344000569","219011344069620",21.91,21.30,0,300.27,342.35,3.1,1.1,0.000,544551.7,544551.7,5035,0,0,0,L,1122011218,0,120.88,122.46,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343372,930885.00
08/27/2016 20:15,2,0.150,ALERT,212.83,300.87,59.970,1472343303,"201051344000983","219011344069620",21.63,21.30,0,299.97,342.65,3.3,1.3,0.000,536842.7,536842.7,5028,0,0,0,L,1122011218,0,121.33,122.01,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343374,930886.00
08/27/2016 20:15,2,0.133,ALERT,212.83,300.27,59.975,1472343303,"201051344001158","219011344069620",20.71,20.30,0,299.07,344.45,2.8,0.8,0.000,529000.8,529000.8,5034,0,0,0,L,1122011218,0,121.10,122.01,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343376,930887.00
08/27/2016 20:15,2,0.127,ALERT,213.51,300.87,59.970,1472343303,"201051344000576","219011344069620",20.97,21.00,0,299.67,343.25,2.7,0.7,0.000,536456.2,536456.2,5045,0,0,0,L,1122011218,0,121.55,122.46,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343378,930888.00
08/27/2016 20:15,2,0.068,ALERT,211.93,297.87,59.959,1472343303,"274151322000087","219011344069620",20.04,24.30,0,296.36,345.96,1.4,0.0,0.000,750497.8,750497.8,5051,0,0,0,L,1151911521,0,121.78,122.46,0002,21,0,0,0,0,0,0,29,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472343379,930889.00
08/27/2016 20:30,2,0.047,ALERT,212.83,298.77,59.996,1472344203,"201051344000645","219011344069620",25.56,21.00,0,297.87,302.07,1.2,0.0,0.000,535955.0,535955.0,5042,0,0,0,L,1122011218,0,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344205,930890.00
08/27/2016 20:30,2,0.000,ALERT,211.25,297.57,59.975,1472344203,"274151322000085","219011344069620",0.00,22.00,0,295.76,326.12,0.0,0.0,0.000,778215.0,778215.0,4986,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1472344207,930891.00
08/27/2016 20:30,2,0.068,ALERT,213.06,298.77,59.933,1472344203,"201051344000633","219011344069620",24.99,19.80,0,296.36,301.77,1.8,0.0,0.000,527484.3,527484.3,5037,0,0,0,L,1122011218,0,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344209,930892.00
08/27/2016 20:30,2,0.076,ALERT,212.38,299.07,59.986,1472344203,"201051344000469","219011344069620",24.49,19.30,0,296.96,301.77,1.9,0.0,0.000,529895.7,529895.7,5052,0,0,0,L,1122011218,0,120.42,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344211,930893.00
08/27/2016 20:30,2,0.062,ALERT,211.93,298.77,59.981,1472344203,"201051344000646","219011344069620",24.45,20.00,0,296.96,300.27,1.6,0.0,0.000,530762.6,530762.6,5030,0,0,0,L,1122011218,0,121.78,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344213,930894.00
08/27/2016 20:30,2,0.000,ALERT,210.80,297.26,59.975,1472344203,"274151322000052","219011344069620",0.00,21.80,0,295.16,326.42,0.0,0.0,0.000,798870.3,798870.3,4986,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1472344214,930895.00
08/27/2016 20:30,2,0.088,ALERT,212.38,299.07,60.012,1472344203,"201051344000585","219011344069620",25.37,20.30,0,297.26,300.87,2.2,0.2,0.000,540193.8,540193.8,5027,0,0,0,L,1122011218,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344216,930896.00
08/27/2016 20:30,2,0.078,ALERT,212.16,299.07,59.975,1472344203,"201051344001230","219011344069620",24.49,20.00,0,297.87,301.17,2.0,0.0,0.000,533963.0,533963.0,5051,0,0,0,L,1122011218,0,121.78,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344218,930897.00
08/27/2016 20:30,2,0.064,ALERT,212.61,299.67,59.981,1472344203,"201051344000582","219011344069620",25.19,20.30,0,298.17,301.47,1.7,0.0,0.000,526713.7,526713.7,5027,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344220,930898.00
08/27/2016 20:30,2,0.086,ALERT,211.93,298.77,59.959,1472344203,"201051344000955","219011344069620",25.07,20.00,0,297.87,300.87,2.2,0.2,0.000,540485.7,540485.7,5032,0,0,0,L,1122011218,0,121.10,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344222,930899.00
08/27/2016 20:30,2,0.000,ALERT,211.25,296.66,59.991,1472344203,"274151322000094","219011344069620",0.00,21.80,0,295.16,368.50,0.0,0.0,0.000,655591.1,655591.1,5082,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,7,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1472344223,930900.00
08/27/2016 20:30,2,0.092,ALERT,212.38,299.67,59.986,1472344203,"201051344000579","219011344069620",25.50,20.00,0,298.77,302.68,2.4,0.4,0.000,544160.1,544160.1,5042,0,0,0,L,1122011218,0,120.88,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344225,930901.00
08/27/2016 20:30,2,0.078,ALERT,212.16,299.37,60.028,1472344203,"201051344000890","219011344069620",17.55,20.30,0,297.87,301.77,1.8,0.0,0.000,537737.8,537737.8,5028,0,0,0,L,1122011218,0,121.78,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344227,930902.00
08/27/2016 20:30,2,0.076,ALERT,212.38,298.77,59.986,1472344203,"201051344000438","219011344069620",25.05,19.80,0,297.87,301.47,1.9,0.0,0.000,539235.9,539235.9,5036,0,0,0,L,1122011218,0,122.01,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344229,930903.00
