ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 20:30,2,0.105,ALERT,212.38,298.17,59.996,1472344203,"201051344000417","219011344069620",24.85,20.00,0,297.26,300.27,2.7,0.7,0.000,530574.3,530574.3,5029,0,0,0,L,1122011218,0,121.55,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344231,930904.00
08/27/2016 20:30,2,0.000,ALERT,211.03,297.26,60.028,1472344203,"274151322000083","219011344069620",0.00,21.50,0,295.76,327.62,0.0,0.0,0.000,791628.6,791628.6,5002,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1472344233,930905.00
08/27/2016 20:30,2,0.000,ALERT,211.48,297.57,60.023,1472344203,"274151322000076","219011344069620",0.00,21.80,0,295.16,325.52,0.0,0.0,0.000,844628.8,844628.8,5009,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1472344234,930906.00
08/27/2016 20:30,2,0.076,ALERT,212.16,299.37,59.996,1472344203,"201051344000868","219011344069620",24.85,20.00,0,298.47,302.98,1.9,0.0,0.000,528728.6,528728.6,5044,0,0,0,L,1122011218,0,120.65,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344236,930907.00
08/27/2016 20:30,2,0.000,ALERT,211.03,297.87,59.991,1472344203,"274151322000095","219011344069620",0.00,21.50,0,296.96,327.92,0.0,0.0,0.000,836104.5,836104.5,5022,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1472344238,930908.00
08/27/2016 20:30,2,0.049,ALERT,212.16,299.07,60.002,1472344203,"201051344000988","219011344069620",21.11,19.80,0,295.46,302.07,1.0,0.0,0.000,518654.6,518654.6,5050,0,0,0,L,1122011218,0,120.65,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344240,930909.00
08/27/2016 20:30,2,0.064,ALERT,211.93,298.17,60.002,1472344203,"201051344001025","219011344069620",25.47,19.80,0,296.96,301.47,1.7,0.0,0.000,539031.6,539031.6,5037,0,0,0,L,1122011218,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344242,930910.00
08/27/2016 20:30,2,0.070,ALERT,212.16,299.07,59.991,1472344203,"201051344000458","219011344069620",24.77,21.00,0,297.87,302.68,1.8,0.0,0.000,536092.0,536092.0,5036,0,0,0,L,1122011218,0,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344243,930911.00
08/27/2016 20:30,2,0.057,ALERT,212.83,299.07,59.991,1472344203,"201051344000853","219011344069620",25.62,20.00,0,297.87,302.07,1.5,0.0,0.000,535311.2,535311.2,5038,0,0,0,L,1122011218,0,121.33,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344245,930912.00
08/27/2016 20:30,2,0.000,ALERT,212.38,298.77,60.002,1472344203,"201051344000685","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,538480.4,538480.4,5047,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344247,930913.00
08/27/2016 20:30,2,0.000,ALERT,212.16,298.17,59.996,1472344203,"201051344000917","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,535436.2,535436.2,5055,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344249,930914.00
08/27/2016 20:30,2,0.000,ALERT,212.38,299.07,59.996,1472344203,"201051344001145","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,540640.2,540640.2,5051,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344251,930915.00
08/27/2016 20:30,2,0.000,ALERT,212.38,297.87,59.996,1472344203,"201051344000651","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,533567.7,533567.7,5029,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344252,930916.00
08/27/2016 20:30,2,0.000,ALERT,210.80,296.96,59.986,1472344203,"274151322000088","219011344069620",0.00,21.80,0,295.16,325.82,0.0,0.0,0.000,762383.6,762383.6,4993,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1472344254,930917.00
08/27/2016 20:30,2,0.000,ALERT,211.70,296.66,59.991,1472344203,"274151322000068","219011344069620",0.00,22.00,0,294.86,368.80,0.0,0.0,0.000,655902.4,655902.4,5076,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1472344256,930918.00
08/27/2016 20:30,2,0.088,ALERT,211.93,298.77,59.991,1472344203,"201051344001135","219011344069620",25.41,20.00,0,297.57,301.17,2.2,0.2,0.000,529724.5,529724.5,5026,0,0,0,L,1122011218,0,121.55,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344258,930919.00
08/27/2016 20:30,2,0.000,ALERT,212.16,299.97,59.944,1472344203,"201051344000594","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,540494.7,540494.7,5036,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344260,930920.00
08/27/2016 20:30,2,0.000,ALERT,212.16,298.47,59.996,1472344203,"201051344001203","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,537773.1,537773.1,5043,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344261,930921.00
08/27/2016 20:30,2,0.000,ALERT,211.25,298.47,59.949,1472344203,"274151322000054","219011344069620",0.00,21.80,0,295.76,326.42,0.0,0.0,0.000,778166.7,778166.7,4987,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1472344263,930922.00
08/27/2016 20:30,2,0.000,ALERT,212.61,299.07,60.002,1472344203,"201051344000867","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,527797.4,527797.4,5039,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344265,930923.00
08/27/2016 20:30,2,0.000,ALERT,212.16,298.77,59.996,1472344203,"201051344001093","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,534850.7,534850.7,5059,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344267,930924.00
08/27/2016 20:30,2,0.000,ALERT,212.16,299.37,60.002,1472344203,"201051344000900","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,544365.5,544365.5,5051,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344269,930925.00
08/27/2016 20:30,2,0.000,ALERT,212.61,298.47,59.996,1472344203,"201051344000648","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,533588.8,533588.8,5032,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344270,930926.00
08/27/2016 20:30,2,0.000,ALERT,212.38,299.67,59.991,1472344203,"201051344000569","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,544551.7,544551.7,5037,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344272,930927.00
08/27/2016 20:30,2,0.000,ALERT,212.38,299.37,59.991,1472344203,"201051344000983","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,536842.8,536842.8,5030,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344274,930928.00
08/27/2016 20:30,2,0.000,ALERT,212.38,298.77,59.991,1472344203,"201051344001158","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,529000.8,529000.8,5036,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344276,930929.00
08/27/2016 20:30,2,0.000,ALERT,212.61,299.37,59.991,1472344203,"201051344000576","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,536456.2,536456.2,5047,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472344278,930930.00
08/27/2016 20:30,2,0.000,ALERT,211.25,296.96,59.996,1472344203,"274151322000087","219011344069620",0.00,23.30,0,295.16,326.12,0.0,0.0,0.000,750497.8,750497.8,5053,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1472344279,930931.00
08/27/2016 20:45,2,0.000,ALERT,212.38,298.47,59.991,1472345103,"201051344000645","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,535955.0,535955.0,5044,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472345105,930932.00
08/27/2016 20:45,2,0.000,ALERT,211.03,297.57,60.002,1472345103,"274151322000085","219011344069620",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,778215.0,778215.0,4988,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472345107,930933.00
08/27/2016 20:45,2,0.000,ALERT,212.38,298.47,59.996,1472345103,"201051344000633","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,527484.3,527484.3,5039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472345109,930934.00
08/27/2016 20:45,2,0.000,ALERT,211.93,298.77,60.002,1472345103,"201051344000469","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,529895.7,529895.7,5054,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1472345111,930935.00
08/27/2016 20:45,2,0.000,ALERT,211.48,297.87,60.007,1472345103,"201051344000646","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,530762.6,530762.6,5032,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472345113,930936.00
08/27/2016 20:45,2,0.000,ALERT,210.57,297.87,59.996,1472345103,"274151322000052","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,798870.3,798870.3,4988,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472345114,930937.00
08/27/2016 20:45,2,0.000,ALERT,211.93,298.47,59.996,1472345103,"201051344000585","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,540193.8,540193.8,5029,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1472345116,930938.00
08/27/2016 20:45,2,0.000,ALERT,211.70,298.77,59.996,1472345103,"201051344001230","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,533963.0,533963.0,5053,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1472345118,930939.00
08/27/2016 20:45,2,0.000,ALERT,212.16,299.07,60.018,1472345103,"201051344000582","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,526713.7,526713.7,5029,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1472345120,930940.00
08/27/2016 20:45,2,0.000,ALERT,211.48,298.17,59.975,1472345103,"201051344000955","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,540485.7,540485.7,5034,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1472345122,930941.00
08/27/2016 20:45,2,0.000,ALERT,210.80,296.96,59.991,1472345103,"274151322000094","219011344069620",0.00,21.00,0,295.16,298.47,0.0,0.0,0.000,655591.1,655591.1,5084,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472345123,930942.00
08/27/2016 20:45,2,0.000,ALERT,211.70,299.37,59.991,1472345103,"201051344000579","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,544160.2,544160.2,5044,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1472345125,930943.00
08/27/2016 20:45,2,0.000,ALERT,211.70,298.47,60.002,1472345103,"201051344000890","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,537737.8,537737.8,5030,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1472345127,930944.00
08/27/2016 20:45,2,0.000,ALERT,211.93,298.17,59.996,1472345103,"201051344000438","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,539235.9,539235.9,5038,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472345129,930945.00
08/27/2016 20:45,2,0.000,ALERT,211.93,297.57,60.002,1472345103,"201051344000417","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,530574.3,530574.3,5031,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1472345130,930946.00
08/27/2016 20:45,2,0.000,ALERT,210.80,297.26,60.018,1472345103,"274151322000083","219011344069620",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,791628.6,791628.6,5004,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345132,930947.00
08/27/2016 20:45,2,0.000,ALERT,211.48,296.96,59.991,1472345103,"274151322000076","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,844628.8,844628.8,5011,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345134,930948.00
08/27/2016 20:45,2,0.000,ALERT,211.70,299.37,59.991,1472345103,"201051344000868","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,528728.6,528728.6,5046,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1472345136,930949.00
08/27/2016 20:45,2,0.000,ALERT,211.03,298.47,59.991,1472345103,"274151322000095","219011344069620",0.00,20.70,0,296.66,299.67,0.0,0.0,0.000,836104.5,836104.5,5024,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345138,930950.00
08/27/2016 20:45,2,0.000,ALERT,211.70,298.77,60.044,1472345103,"201051344000988","219011344069620",0.00,19.50,0,294.56,300.57,0.0,0.0,0.000,518654.6,518654.6,5052,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1472345140,930951.00
08/27/2016 20:45,2,0.000,ALERT,211.70,297.57,59.996,1472345103,"201051344001025","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,539031.6,539031.6,5039,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1472345141,930952.00
08/27/2016 20:45,2,0.000,ALERT,211.70,299.07,60.002,1472345103,"201051344000458","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,536092.0,536092.0,5038,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1472345143,930953.00
08/27/2016 20:45,2,0.000,ALERT,212.38,298.77,60.002,1472345103,"201051344000853","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,535311.2,535311.2,5040,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1472345145,930954.00
08/27/2016 20:45,2,0.000,ALERT,212.16,298.17,59.996,1472345103,"201051344000685","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,538480.4,538480.4,5049,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345147,930955.00
08/27/2016 20:45,2,0.000,ALERT,211.93,297.87,59.959,1472345103,"201051344000917","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,535436.2,535436.2,5057,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345149,930956.00
08/27/2016 20:45,2,0.000,ALERT,211.93,298.47,59.991,1472345103,"201051344001145","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,540640.2,540640.2,5053,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472345150,930957.00
08/27/2016 20:45,2,0.000,ALERT,211.93,297.57,60.002,1472345103,"201051344000651","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,533567.7,533567.7,5031,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345152,930958.00
08/27/2016 20:45,2,0.000,ALERT,210.57,296.96,60.028,1472345103,"274151322000088","219011344069620",0.00,21.00,0,295.46,298.77,0.0,0.0,0.000,762383.6,762383.6,4995,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345154,930959.00
08/27/2016 20:45,2,0.000,ALERT,211.48,296.96,60.007,1472345103,"274151322000068","219011344069620",0.00,21.30,0,294.86,298.17,0.0,0.0,0.000,655902.4,655902.4,5078,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345156,930960.00
08/27/2016 20:45,2,0.000,ALERT,211.48,298.17,59.996,1472345103,"201051344001135","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,529724.5,529724.5,5028,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1472345158,930961.00
08/27/2016 20:45,2,0.000,ALERT,211.48,299.37,60.007,1472345103,"201051344000594","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,540494.7,540494.7,5038,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345159,930962.00
08/27/2016 20:45,2,0.000,ALERT,211.93,297.87,60.012,1472345103,"201051344001203","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,537773.1,537773.1,5045,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345161,930963.00
08/27/2016 20:45,2,0.000,ALERT,210.80,297.26,59.996,1472345103,"274151322000054","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,778166.7,778166.7,4989,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345163,930964.00
08/27/2016 20:45,2,0.000,ALERT,212.16,298.47,60.007,1472345103,"201051344000867","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,527797.4,527797.4,5041,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345165,930965.00
08/27/2016 20:45,2,0.000,ALERT,211.70,298.17,60.007,1472345103,"201051344001093","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,534850.7,534850.7,5061,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472345167,930966.00
08/27/2016 20:45,2,0.000,ALERT,211.70,298.77,60.002,1472345103,"201051344000900","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,544365.5,544365.5,5053,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345168,930967.00
08/27/2016 20:45,2,0.000,ALERT,212.16,298.47,60.002,1472345103,"201051344000648","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,533588.8,533588.8,5034,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345170,930968.00
08/27/2016 20:45,2,0.000,ALERT,211.93,299.37,59.996,1472345103,"201051344000569","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,544551.7,544551.7,5039,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472345172,930969.00
08/27/2016 20:45,2,0.000,ALERT,211.93,299.37,59.981,1472345103,"201051344000983","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,536842.8,536842.8,5032,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345174,930970.00
08/27/2016 20:45,2,0.000,ALERT,211.70,298.47,60.002,1472345103,"201051344001158","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,529000.8,529000.8,5038,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345176,930971.00
08/27/2016 20:45,2,0.000,ALERT,212.38,299.37,59.996,1472345103,"201051344000576","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,536456.2,536456.2,5049,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345177,930972.00
08/27/2016 20:45,2,0.000,ALERT,211.03,296.66,59.991,1472345103,"274151322000087","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,750497.8,750497.8,5055,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472345179,930973.00
08/27/2016 21:00,2,0.000,ALERT,212.16,298.77,60.034,1472346003,"201051344000645","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,535955.0,535955.0,5046,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346005,930974.00
08/27/2016 21:00,2,0.000,ALERT,210.57,296.36,59.996,1472346003,"274151322000085","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,778215.0,778215.0,4990,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346007,930975.00
08/27/2016 21:00,2,0.000,ALERT,212.16,298.47,59.991,1472346003,"201051344000633","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,527484.3,527484.3,5041,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346009,930976.00
08/27/2016 21:00,2,0.000,ALERT,211.70,298.77,59.996,1472346003,"201051344000469","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,529895.7,529895.7,5056,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346011,930977.00
08/27/2016 21:00,2,0.000,ALERT,210.80,297.26,59.986,1472346003,"201051344000646","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,530762.6,530762.6,5034,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346012,930978.00
08/27/2016 21:00,2,0.000,ALERT,210.35,296.66,60.012,1472346003,"274151322000052","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,798870.3,798870.3,4990,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346014,930979.00
08/27/2016 21:00,2,0.000,ALERT,211.48,297.87,59.986,1472346003,"201051344000585","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,540193.8,540193.8,5031,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346016,930980.00
08/27/2016 21:00,2,0.000,ALERT,211.25,297.87,59.986,1472346003,"201051344001230","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,533963.0,533963.0,5055,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346018,930981.00
08/27/2016 21:00,2,0.000,ALERT,211.70,298.47,59.986,1472346003,"201051344000582","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,526713.7,526713.7,5031,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346020,930982.00
08/27/2016 21:00,2,0.000,ALERT,210.80,297.57,59.981,1472346003,"201051344000955","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,540485.7,540485.7,5036,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346021,930983.00
08/27/2016 21:00,2,0.000,ALERT,210.57,296.06,59.981,1472346003,"274151322000094","219011344069620",0.00,20.30,0,294.86,298.17,0.0,0.0,0.000,655591.1,655591.1,5086,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346023,930984.00
08/27/2016 21:00,2,0.000,ALERT,211.70,299.37,59.949,1472346003,"201051344000579","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,544160.2,544160.2,5046,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346025,930985.00
08/27/2016 21:00,2,0.000,ALERT,211.25,297.87,59.981,1472346003,"201051344000890","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,537737.8,537737.8,5032,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346027,930986.00
08/27/2016 21:00,2,0.000,ALERT,211.48,297.26,59.975,1472346003,"201051344000438","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,539235.9,539235.9,5040,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346029,930987.00
08/27/2016 21:00,2,0.000,ALERT,211.48,296.36,60.012,1472346003,"201051344000417","219011344069620",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,530574.3,530574.3,5033,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346030,930988.00
08/27/2016 21:00,2,0.000,ALERT,210.35,296.66,59.944,1472346003,"274151322000083","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,791628.6,791628.6,5006,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346032,930989.00
08/27/2016 21:00,2,0.000,ALERT,211.25,296.36,59.970,1472346003,"274151322000076","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,844628.8,844628.8,5013,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346034,930990.00
08/27/2016 21:00,2,0.000,ALERT,211.70,299.37,60.007,1472346003,"201051344000868","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,528728.6,528728.6,5048,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346036,930991.00
08/27/2016 21:00,2,0.000,ALERT,210.57,297.57,60.007,1472346003,"274151322000095","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,836104.5,836104.5,5026,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346038,930992.00
08/27/2016 21:00,2,0.000,ALERT,211.48,298.47,59.975,1472346003,"201051344000988","219011344069620",0.00,19.50,0,294.86,300.57,0.0,0.0,0.000,518654.6,518654.6,5054,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346039,930993.00
08/27/2016 21:00,2,0.000,ALERT,211.03,296.96,59.975,1472346003,"201051344001025","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,539031.6,539031.6,5041,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346041,930994.00
08/27/2016 21:00,2,0.000,ALERT,211.48,298.77,59.975,1472346003,"201051344000458","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,536092.0,536092.0,5040,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346043,930995.00
08/27/2016 21:00,2,0.000,ALERT,212.16,298.77,59.981,1472346003,"201051344000853","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,535311.2,535311.2,5042,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346045,930996.00
08/27/2016 21:00,2,0.000,ALERT,211.70,297.57,59.986,1472346003,"201051344000685","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,538480.4,538480.4,5051,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346047,930997.00
08/27/2016 21:00,2,0.000,ALERT,211.48,296.96,59.975,1472346003,"201051344000917","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,535436.2,535436.2,5059,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346048,930998.00
08/27/2016 21:00,2,0.000,ALERT,211.70,297.87,59.981,1472346003,"201051344001145","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,540640.2,540640.2,5055,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346050,930999.00
08/27/2016 21:00,2,0.000,ALERT,211.48,296.96,59.938,1472346003,"201051344000651","219011344069620",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,533567.7,533567.7,5033,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346052,931000.00
08/27/2016 21:00,2,0.000,ALERT,210.12,296.66,59.975,1472346003,"274151322000088","219011344069620",0.00,20.70,0,295.16,298.47,0.0,0.0,0.000,762383.6,762383.6,4997,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346054,931001.00
08/27/2016 21:00,2,0.000,ALERT,211.03,296.06,59.981,1472346003,"274151322000068","219011344069620",0.00,21.00,0,294.56,297.87,0.0,0.0,0.000,655902.4,655902.4,5080,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346056,931002.00
08/27/2016 21:00,2,0.000,ALERT,211.03,297.26,59.965,1472346003,"201051344001135","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,529724.5,529724.5,5030,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346057,931003.00
08/27/2016 21:00,2,0.000,ALERT,211.48,299.37,59.938,1472346003,"201051344000594","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,540494.7,540494.7,5040,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346059,931004.00
08/27/2016 21:00,2,0.000,ALERT,211.48,297.26,59.954,1472346003,"201051344001203","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,537773.1,537773.1,5047,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346061,931005.00
08/27/2016 21:00,2,0.000,ALERT,210.35,296.66,59.975,1472346003,"274151322000054","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,778166.7,778166.7,4991,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346063,931006.00
08/27/2016 21:00,2,0.000,ALERT,211.93,298.47,59.981,1472346003,"201051344000867","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,527797.4,527797.4,5043,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346065,931007.00
08/27/2016 21:00,2,0.000,ALERT,211.48,297.87,59.986,1472346003,"201051344001093","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,534850.7,534850.7,5063,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346067,931008.00
08/27/2016 21:00,2,0.000,ALERT,211.48,298.77,59.981,1472346003,"201051344000900","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,544365.5,544365.5,5055,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346069,931009.00
08/27/2016 21:00,2,0.000,ALERT,211.93,298.17,59.991,1472346003,"201051344000648","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,533588.8,533588.8,5036,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346070,931010.00
08/27/2016 21:00,2,0.000,ALERT,211.70,299.07,59.970,1472346003,"201051344000569","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,544551.7,544551.7,5041,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346072,931011.00
08/27/2016 21:00,2,0.000,ALERT,211.70,299.07,59.991,1472346003,"201051344000983","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,536842.8,536842.8,5034,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346074,931012.00
08/27/2016 21:00,2,0.000,ALERT,211.70,298.47,60.002,1472346003,"201051344001158","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,529000.8,529000.8,5040,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346076,931013.00
08/27/2016 21:00,2,0.000,ALERT,212.16,299.07,59.959,1472346003,"201051344000576","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,536456.2,536456.2,5051,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346078,931014.00
08/27/2016 21:00,2,0.000,ALERT,210.57,296.36,59.996,1472346003,"274151322000087","219011344069620",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,750497.8,750497.8,5057,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346080,931015.00
08/27/2016 21:15,2,0.000,ALERT,212.16,299.07,59.986,1472346903,"201051344000645","219011344069620",0.00,19.80,0,296.96,303.88,0.0,0.0,0.000,535955.0,535955.0,5048,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346905,931016.00
08/27/2016 21:15,2,0.000,ALERT,210.80,297.57,60.012,1472346903,"274151322000085","219011344069620",0.00,20.70,0,295.46,302.07,0.0,0.0,0.000,778215.0,778215.0,4992,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346907,931017.00
08/27/2016 21:15,2,0.000,ALERT,212.38,299.07,60.034,1472346903,"201051344000633","219011344069620",0.00,19.00,0,295.16,303.28,0.0,0.0,0.000,527484.3,527484.3,5043,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346909,931018.00
08/27/2016 21:15,2,0.000,ALERT,211.70,299.07,59.991,1472346903,"201051344000469","219011344069620",0.00,18.70,0,296.06,302.68,0.0,0.0,0.000,529895.7,529895.7,5058,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346911,931019.00
08/27/2016 21:15,2,0.000,ALERT,211.25,297.87,59.991,1472346903,"201051344000646","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,530762.6,530762.6,5036,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346912,931020.00
08/27/2016 21:15,2,0.000,ALERT,210.57,297.87,59.986,1472346903,"274151322000052","219011344069620",0.00,20.00,0,295.16,301.77,0.0,0.0,0.000,798870.3,798870.3,4992,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346914,931021.00
08/27/2016 21:15,2,0.000,ALERT,211.70,298.17,59.981,1472346903,"201051344000585","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,540193.8,540193.8,5033,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346916,931022.00
08/27/2016 21:15,2,0.000,ALERT,211.70,298.77,59.991,1472346903,"201051344001230","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,533963.0,533963.0,5057,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346918,931023.00
08/27/2016 21:15,2,0.000,ALERT,212.16,299.07,59.981,1472346903,"201051344000582","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,526713.7,526713.7,5033,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346920,931024.00
08/27/2016 21:15,2,0.000,ALERT,210.80,297.26,59.981,1472346903,"274151322000094","219011344069620",0.00,20.00,0,294.56,301.17,0.0,0.0,0.000,655591.1,655591.1,5088,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346923,931025.00
08/27/2016 21:15,2,0.000,ALERT,211.70,299.97,59.986,1472346903,"201051344000579","219011344069620",0.00,19.30,0,297.57,304.18,0.0,0.0,0.000,544160.2,544160.2,5048,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346925,931026.00
08/27/2016 21:15,2,0.000,ALERT,211.48,298.47,59.959,1472346903,"201051344000890","219011344069620",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,537737.8,537737.8,5034,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346926,931027.00
08/27/2016 21:15,2,0.000,ALERT,211.70,298.17,59.986,1472346903,"201051344000438","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,539235.9,539235.9,5042,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346928,931028.00
08/27/2016 21:15,2,0.000,ALERT,211.70,297.57,59.991,1472346903,"201051344000417","219011344069620",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,530574.3,530574.3,5035,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346930,931029.00
08/27/2016 21:15,2,0.000,ALERT,210.57,297.87,59.970,1472346903,"274151322000083","219011344069620",0.00,20.00,0,295.76,302.07,0.0,0.0,0.000,791628.6,791628.6,5008,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346932,931030.00
08/27/2016 21:15,2,0.000,ALERT,211.25,297.57,59.996,1472346903,"274151322000076","219011344069620",0.00,20.00,0,295.16,301.77,0.0,0.0,0.000,844628.8,844628.8,5015,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346933,931031.00
08/27/2016 21:15,2,0.000,ALERT,211.70,299.97,59.996,1472346903,"201051344000868","219011344069620",0.00,19.30,0,297.57,304.78,0.0,0.0,0.000,528728.6,528728.6,5050,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346935,931032.00
08/27/2016 21:15,2,0.000,ALERT,210.57,298.77,59.986,1472346903,"274151322000095","219011344069620",0.00,19.80,0,296.36,302.68,0.0,0.0,0.000,836104.5,836104.5,5028,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346937,931033.00
08/27/2016 21:15,2,0.000,ALERT,211.70,299.07,59.991,1472346903,"201051344000988","219011344069620",0.00,19.30,0,294.26,302.98,0.0,0.0,0.000,518654.6,518654.6,5056,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346939,931034.00
08/27/2016 21:15,2,0.000,ALERT,211.48,297.57,59.954,1472346903,"201051344001025","219011344069620",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,539031.6,539031.6,5043,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346941,931035.00
08/27/2016 21:15,2,0.000,ALERT,211.48,299.37,60.039,1472346903,"201051344000458","219011344069620",0.00,20.00,0,296.96,304.48,0.0,0.0,0.000,536092.0,536092.0,5042,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346943,931036.00
08/27/2016 21:15,2,0.000,ALERT,212.16,299.07,59.986,1472346903,"201051344000853","219011344069620",0.00,19.00,0,296.66,303.88,0.0,0.0,0.000,535311.2,535311.2,5044,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346944,931037.00
08/27/2016 21:15,2,0.000,ALERT,211.93,298.17,59.986,1472346903,"201051344000685","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,538480.4,538480.4,5053,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346946,931038.00
08/27/2016 21:15,2,0.000,ALERT,211.70,297.87,59.986,1472346903,"201051344000917","219011344069620",0.00,20.00,0,293.96,299.37,0.0,0.0,0.000,535436.2,535436.2,5061,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346948,931039.00
08/27/2016 21:15,2,0.000,ALERT,211.93,298.77,59.996,1472346903,"201051344001145","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,540640.2,540640.2,5057,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346950,931040.00
08/27/2016 21:15,2,0.000,ALERT,211.70,297.26,59.991,1472346903,"201051344000651","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,533567.7,533567.7,5035,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346952,931041.00
08/27/2016 21:15,2,0.000,ALERT,210.35,297.26,60.018,1472346903,"274151322000088","219011344069620",0.00,20.30,0,295.46,301.47,0.0,0.0,0.000,762383.6,762383.6,4999,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346953,931042.00
08/27/2016 21:15,2,0.000,ALERT,211.25,296.66,59.959,1472346903,"274151322000068","219011344069620",0.00,20.70,0,294.86,300.57,0.0,0.0,0.000,655902.4,655902.4,5082,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346955,931043.00
08/27/2016 21:15,2,0.000,ALERT,211.25,298.17,59.986,1472346903,"201051344001135","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,529724.5,529724.5,5032,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346957,931044.00
08/27/2016 21:15,2,0.000,ALERT,211.48,299.67,59.959,1472346903,"201051344000594","219011344069620",0.00,19.30,0,296.66,304.18,0.0,0.0,0.000,540494.7,540494.7,5042,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346959,931045.00
08/27/2016 21:15,2,0.000,ALERT,211.70,297.87,60.034,1472346903,"201051344001203","219011344069620",0.00,19.30,0,295.76,301.77,0.0,0.0,0.000,537773.1,537773.1,5049,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346961,931046.00
08/27/2016 21:15,2,0.000,ALERT,210.57,298.47,59.996,1472346903,"274151322000054","219011344069620",0.00,20.70,0,295.46,302.07,0.0,0.0,0.000,778166.7,778166.7,4993,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346962,931047.00
08/27/2016 21:15,2,0.000,ALERT,211.93,299.07,60.002,1472346903,"201051344000867","219011344069620",0.00,19.80,0,296.66,304.48,0.0,0.0,0.000,527797.4,527797.4,5045,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346964,931048.00
