ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 21:15,2,0.000,ALERT,211.70,298.47,60.034,1472346903,"201051344001093","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,534850.7,534850.7,5065,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346966,931049.00
08/27/2016 21:15,2,0.000,ALERT,211.70,299.07,59.996,1472346903,"201051344000900","219011344069620",0.00,19.30,0,296.96,303.28,0.0,0.0,0.000,544365.5,544365.5,5057,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346968,931050.00
08/27/2016 21:15,2,0.000,ALERT,211.93,298.77,59.954,1472346903,"201051344000648","219011344069620",0.00,19.00,0,296.36,303.88,0.0,0.0,0.000,533588.8,533588.8,5038,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346970,931051.00
08/27/2016 21:15,2,0.000,ALERT,211.70,299.67,60.002,1472346903,"201051344000569","219011344069620",0.00,19.30,0,297.57,304.48,0.0,0.0,0.000,544551.7,544551.7,5043,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346971,931052.00
08/27/2016 21:15,2,0.000,ALERT,211.70,299.37,59.996,1472346903,"201051344000983","219011344069620",0.00,19.50,0,297.57,304.18,0.0,0.0,0.000,536842.8,536842.8,5036,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346973,931053.00
08/27/2016 21:15,2,0.000,ALERT,211.70,298.77,60.002,1472346903,"201051344001158","219011344069620",0.00,18.70,0,296.06,302.68,0.0,0.0,0.000,529000.8,529000.8,5042,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346975,931054.00
08/27/2016 21:15,2,0.000,ALERT,212.16,299.67,60.034,1472346903,"201051344000576","219011344069620",0.00,19.00,0,296.96,303.58,0.0,0.0,0.000,536456.2,536456.2,5053,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346977,931055.00
08/27/2016 21:15,2,0.000,ALERT,210.80,296.96,60.002,1472346903,"274151322000087","219011344069620",0.00,21.30,0,294.86,301.17,0.0,0.0,0.000,750497.8,750497.8,5059,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472346979,931056.00
08/27/2016 21:15,2,0.000,ALERT,211.25,298.17,60.002,1472346903,"201051344000955","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,540485.7,540485.7,5038,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472346980,931057.00
08/27/2016 21:30,2,0.000,ALERT,211.93,298.77,59.975,1472347803,"201051344000645","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,535955.0,535955.0,5050,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472347805,931058.00
08/27/2016 21:30,2,0.000,ALERT,210.57,297.26,59.991,1472347803,"274151322000085","219011344069620",0.00,20.30,0,295.76,299.07,0.0,0.0,0.000,778215.0,778215.0,4994,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472347807,931059.00
08/27/2016 21:30,2,0.000,ALERT,212.16,298.47,59.975,1472347803,"201051344000633","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,527484.3,527484.3,5045,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347808,931060.00
08/27/2016 21:30,2,0.000,ALERT,211.70,298.77,59.975,1472347803,"201051344000469","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,529895.7,529895.7,5060,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347810,931061.00
08/27/2016 21:30,2,0.000,ALERT,211.25,298.17,59.970,1472347803,"201051344000646","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,530762.6,530762.6,5038,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472347812,931062.00
08/27/2016 21:30,2,0.000,ALERT,210.35,297.87,59.975,1472347803,"274151322000052","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,798870.3,798870.3,4994,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347814,931063.00
08/27/2016 21:30,2,0.000,ALERT,211.70,298.77,59.944,1472347803,"201051344000585","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,540193.8,540193.8,5035,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347816,931064.00
08/27/2016 21:30,2,0.000,ALERT,211.48,298.47,59.965,1472347803,"201051344001230","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,533963.0,533963.0,5059,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347817,931065.00
08/27/2016 21:30,2,0.000,ALERT,211.93,299.07,59.975,1472347803,"201051344000582","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,526713.7,526713.7,5035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347819,931066.00
08/27/2016 21:30,2,0.000,ALERT,211.25,298.17,59.981,1472347803,"201051344000955","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,540485.7,540485.7,5040,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347821,931067.00
08/27/2016 21:30,2,0.000,ALERT,210.57,296.96,59.933,1472347803,"274151322000094","219011344069620",0.00,19.80,0,295.46,298.47,0.0,0.0,0.000,655591.1,655591.1,5090,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347823,931068.00
08/27/2016 21:30,2,0.000,ALERT,211.70,299.67,59.981,1472347803,"201051344000579","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,544160.2,544160.2,5050,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472347825,931069.00
08/27/2016 21:30,2,0.000,ALERT,211.48,298.77,59.981,1472347803,"201051344000890","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,537737.8,537737.8,5036,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347827,931070.00
08/27/2016 21:30,2,0.000,ALERT,211.70,298.47,60.007,1472347803,"201051344000438","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,539235.9,539235.9,5044,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347828,931071.00
08/27/2016 21:30,2,0.000,ALERT,211.70,297.57,59.975,1472347803,"201051344000417","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,530574.3,530574.3,5037,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347830,931072.00
08/27/2016 21:30,2,0.000,ALERT,210.57,297.87,59.975,1472347803,"274151322000083","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,791628.6,791628.6,5010,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347832,931073.00
08/27/2016 21:30,2,0.000,ALERT,211.25,296.96,59.975,1472347803,"274151322000076","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,844628.8,844628.8,5017,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472347834,931074.00
08/27/2016 21:30,2,0.000,ALERT,211.70,299.67,59.965,1472347803,"201051344000868","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,528728.6,528728.6,5052,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472347836,931075.00
08/27/2016 21:30,2,0.000,ALERT,210.35,297.87,59.981,1472347803,"274151322000095","219011344069620",0.00,19.50,0,296.96,299.97,0.0,0.0,0.000,836104.5,836104.5,5030,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347837,931076.00
08/27/2016 21:30,2,0.000,ALERT,211.48,299.07,59.991,1472347803,"201051344000988","219011344069620",0.00,19.30,0,294.86,300.87,0.0,0.0,0.000,518654.6,518654.6,5058,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347839,931077.00
08/27/2016 21:30,2,0.000,ALERT,211.25,297.87,59.996,1472347803,"201051344001025","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,539031.6,539031.6,5045,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347841,931078.00
08/27/2016 21:30,2,0.000,ALERT,211.48,299.07,60.018,1472347803,"201051344000458","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,536092.0,536092.0,5044,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347843,931079.00
08/27/2016 21:30,2,0.000,ALERT,212.16,298.77,59.991,1472347803,"201051344000853","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,535311.2,535311.2,5046,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347845,931080.00
08/27/2016 21:30,2,0.000,ALERT,211.93,298.47,59.986,1472347803,"201051344000685","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,538480.4,538480.4,5055,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347847,931081.00
08/27/2016 21:30,2,0.000,ALERT,211.70,297.87,59.986,1472347803,"201051344000917","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,535436.2,535436.2,5063,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347849,931082.00
08/27/2016 21:30,2,0.000,ALERT,211.93,298.77,59.996,1472347803,"201051344001145","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,540640.2,540640.2,5059,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347851,931083.00
08/27/2016 21:30,2,0.000,ALERT,211.70,297.57,60.007,1472347803,"201051344000651","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,533567.7,533567.7,5037,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472347853,931084.00
08/27/2016 21:30,2,0.000,ALERT,210.12,297.26,59.996,1472347803,"274151322000088","219011344069620",0.00,20.30,0,296.06,299.07,0.0,0.0,0.000,762383.6,762383.6,5001,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472347854,931085.00
08/27/2016 21:30,2,0.000,ALERT,211.25,296.36,59.981,1472347803,"274151322000068","219011344069620",0.00,20.70,0,295.46,298.17,0.0,0.0,0.000,655902.4,655902.4,5084,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347856,931086.00
08/27/2016 21:30,2,0.000,ALERT,211.25,298.17,60.002,1472347803,"201051344001135","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,529724.5,529724.5,5034,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472347858,931087.00
08/27/2016 21:30,2,0.000,ALERT,211.25,299.67,59.986,1472347803,"201051344000594","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,540494.7,540494.7,5044,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347860,931088.00
08/27/2016 21:30,2,0.000,ALERT,211.70,298.17,59.996,1472347803,"201051344001203","219011344069620",0.00,19.30,0,296.06,301.77,0.0,0.0,0.000,537773.1,537773.1,5051,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347862,931089.00
08/27/2016 21:30,2,0.000,ALERT,210.57,297.87,59.949,1472347803,"274151322000054","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,778166.7,778166.7,4995,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347863,931090.00
08/27/2016 21:30,2,0.000,ALERT,211.70,298.47,59.996,1472347803,"201051344000867","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,527797.4,527797.4,5047,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347865,931091.00
08/27/2016 21:30,2,0.000,ALERT,211.70,298.17,59.996,1472347803,"201051344001093","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,534850.7,534850.7,5067,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347867,931092.00
08/27/2016 21:30,2,0.000,ALERT,211.48,298.77,60.028,1472347803,"201051344000900","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,544365.5,544365.5,5059,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347869,931093.00
08/27/2016 21:30,2,0.000,ALERT,211.70,298.17,60.002,1472347803,"201051344000648","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,533588.8,533588.8,5040,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472347871,931094.00
08/27/2016 21:30,2,0.000,ALERT,211.48,299.07,60.002,1472347803,"201051344000569","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,544551.7,544551.7,5045,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472347872,931095.00
08/27/2016 21:30,2,0.000,ALERT,211.48,298.77,60.002,1472347803,"201051344000983","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,536842.8,536842.8,5038,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347874,931096.00
08/27/2016 21:30,2,0.000,ALERT,211.48,298.47,59.996,1472347803,"201051344001158","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,529000.8,529000.8,5044,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347876,931097.00
08/27/2016 21:30,2,0.000,ALERT,211.93,299.37,59.996,1472347803,"201051344000576","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,536456.2,536456.2,5055,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347878,931098.00
08/27/2016 21:30,2,0.000,ALERT,210.80,296.66,60.002,1472347803,"274151322000087","219011344069620",0.00,21.00,0,295.46,298.77,0.0,0.0,0.000,750497.8,750497.8,5061,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472347880,931099.00
08/27/2016 21:45,2,0.000,ALERT,211.93,299.07,60.012,1472348704,"201051344000645","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,535955.0,535955.0,5052,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348706,931100.00
08/27/2016 21:45,2,0.000,ALERT,210.57,297.26,60.007,1472348704,"274151322000085","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,778215.0,778215.0,4996,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348708,931101.00
08/27/2016 21:45,2,0.000,ALERT,212.16,298.47,60.012,1472348704,"201051344000633","219011344069620",0.00,19.00,0,295.16,301.17,0.0,0.0,0.000,527484.3,527484.3,5047,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472348710,931102.00
08/27/2016 21:45,2,0.000,ALERT,211.70,298.77,60.007,1472348704,"201051344000469","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,529895.7,529895.7,5062,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472348711,931103.00
08/27/2016 21:45,2,0.000,ALERT,210.80,297.57,60.012,1472348704,"201051344000646","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,530762.6,530762.6,5040,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348713,931104.00
08/27/2016 21:45,2,0.000,ALERT,210.35,296.96,60.002,1472348704,"274151322000052","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,798870.3,798870.3,4996,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348715,931105.00
08/27/2016 21:45,2,0.000,ALERT,211.25,297.87,60.018,1472348704,"201051344000585","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,540193.8,540193.8,5037,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348717,931106.00
08/27/2016 21:45,2,0.000,ALERT,211.03,297.87,60.012,1472348704,"201051344001230","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,533963.0,533963.0,5061,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472348718,931107.00
08/27/2016 21:45,2,0.000,ALERT,211.70,298.47,60.018,1472348704,"201051344000582","219011344069620",0.00,19.00,0,297.26,300.27,0.0,0.0,0.000,526713.7,526713.7,5037,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348720,931108.00
08/27/2016 21:45,2,0.000,ALERT,210.80,297.57,60.002,1472348704,"201051344000955","219011344069620",0.00,19.30,0,296.36,299.37,0.0,0.0,0.000,540485.7,540485.7,5042,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348722,931109.00
08/27/2016 21:45,2,0.000,ALERT,210.80,296.66,60.007,1472348704,"274151322000094","219011344069620",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,655591.1,655591.1,5092,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348724,931110.00
08/27/2016 21:45,2,0.000,ALERT,211.70,299.67,60.028,1472348704,"201051344000579","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,544160.2,544160.2,5052,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472348726,931111.00
08/27/2016 21:45,2,0.000,ALERT,211.03,298.17,60.007,1472348704,"201051344000890","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,537737.8,537737.8,5038,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348727,931112.00
08/27/2016 21:45,2,0.000,ALERT,211.25,297.87,60.007,1472348704,"201051344000438","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,539235.9,539235.9,5046,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348729,931113.00
08/27/2016 21:45,2,0.000,ALERT,211.25,297.26,60.012,1472348704,"201051344000417","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,530574.3,530574.3,5039,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348731,931114.00
08/27/2016 21:45,2,0.000,ALERT,210.57,297.57,60.002,1472348704,"274151322000083","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,791628.6,791628.6,5012,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348733,931115.00
08/27/2016 21:45,2,0.000,ALERT,211.25,297.26,60.007,1472348704,"274151322000076","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,844628.8,844628.8,5019,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348735,931116.00
08/27/2016 21:45,2,0.000,ALERT,211.70,299.67,60.002,1472348704,"201051344000868","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,528728.6,528728.6,5054,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472348737,931117.00
08/27/2016 21:45,2,0.000,ALERT,210.57,298.47,60.028,1472348704,"274151322000095","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,836104.5,836104.5,5032,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348739,931118.00
08/27/2016 21:45,2,0.000,ALERT,211.48,299.07,60.034,1472348704,"201051344000988","219011344069620",0.00,19.30,0,294.56,301.17,0.0,0.0,0.000,518654.6,518654.6,5060,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348741,931119.00
08/27/2016 21:45,2,0.000,ALERT,211.03,296.96,60.002,1472348704,"201051344001025","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,539031.6,539031.6,5047,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348742,931120.00
08/27/2016 21:45,2,0.000,ALERT,211.48,299.07,60.023,1472348704,"201051344000458","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,536092.0,536092.0,5046,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472348744,931121.00
08/27/2016 21:45,2,0.000,ALERT,212.38,299.07,60.012,1472348704,"201051344000853","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,535311.2,535311.2,5048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472348746,931122.00
08/27/2016 21:45,2,0.000,ALERT,211.48,297.87,60.012,1472348704,"201051344000685","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,538480.4,538480.4,5057,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472348748,931123.00
08/27/2016 21:45,2,0.000,ALERT,211.25,297.26,60.002,1472348704,"201051344000917","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,535436.2,535436.2,5065,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472348750,931124.00
08/27/2016 21:45,2,0.000,ALERT,211.48,298.17,60.002,1472348704,"201051344001145","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,540640.2,540640.2,5061,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348751,931125.00
08/27/2016 21:45,2,0.000,ALERT,211.25,296.96,60.012,1472348704,"201051344000651","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,533567.7,533567.7,5039,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348753,931126.00
08/27/2016 21:45,2,0.000,ALERT,210.12,297.26,59.965,1472348704,"274151322000088","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,762383.6,762383.6,5003,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348755,931127.00
08/27/2016 21:45,2,0.000,ALERT,211.03,296.96,59.996,1472348704,"274151322000068","219011344069620",0.00,20.30,0,294.26,297.87,0.0,0.0,0.000,655902.4,655902.4,5086,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472348757,931128.00
08/27/2016 21:45,2,0.000,ALERT,210.80,297.57,60.007,1472348704,"201051344001135","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,529724.5,529724.5,5036,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348759,931129.00
08/27/2016 21:45,2,0.000,ALERT,211.25,299.67,60.012,1472348704,"201051344000594","219011344069620",0.00,19.30,0,296.36,302.37,0.0,0.0,0.000,540494.7,540494.7,5046,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348760,931130.00
08/27/2016 21:45,2,0.000,ALERT,211.25,297.26,60.012,1472348704,"201051344001203","219011344069620",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,537773.1,537773.1,5053,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348762,931131.00
08/27/2016 21:45,2,0.000,ALERT,210.35,298.17,60.023,1472348704,"274151322000054","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,778166.7,778166.7,4997,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348764,931132.00
08/27/2016 21:45,2,0.000,ALERT,211.70,298.77,60.012,1472348704,"201051344000867","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,527797.4,527797.4,5049,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348766,931133.00
08/27/2016 21:45,2,0.000,ALERT,211.25,297.87,60.018,1472348704,"201051344001093","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,534850.7,534850.7,5069,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348768,931134.00
08/27/2016 21:45,2,0.000,ALERT,211.48,299.07,60.007,1472348704,"201051344000900","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,544365.5,544365.5,5061,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348770,931135.00
08/27/2016 21:45,2,0.000,ALERT,211.70,298.17,60.002,1472348704,"201051344000648","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,533588.8,533588.8,5042,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348772,931136.00
08/27/2016 21:45,2,0.000,ALERT,211.48,299.37,60.007,1472348704,"201051344000569","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,544551.7,544551.7,5047,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348774,931137.00
08/27/2016 21:45,2,0.000,ALERT,211.48,299.07,59.986,1472348704,"201051344000983","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,536842.8,536842.8,5040,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348775,931138.00
08/27/2016 21:45,2,0.000,ALERT,211.48,298.77,60.007,1472348704,"201051344001158","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,529000.8,529000.8,5046,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348777,931139.00
08/27/2016 21:45,2,0.000,ALERT,211.93,299.37,60.044,1472348704,"201051344000576","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,536456.2,536456.2,5057,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348779,931140.00
08/27/2016 21:45,2,0.000,ALERT,210.57,296.96,60.002,1472348704,"274151322000087","219011344069620",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,750497.8,750497.8,5063,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472348781,931141.00
08/27/2016 22:00,2,0.000,ALERT,212.16,299.37,60.002,1472349603,"201051344000645","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,535955.0,535955.0,5054,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349605,931142.00
08/27/2016 22:00,2,0.000,ALERT,211.03,297.26,60.007,1472349603,"274151322000085","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,778215.0,778215.0,4998,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349607,931143.00
08/27/2016 22:00,2,0.000,ALERT,212.38,299.07,60.034,1472349603,"201051344000633","219011344069620",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,527484.3,527484.3,5049,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349609,931144.00
08/27/2016 22:00,2,0.000,ALERT,211.93,299.37,60.034,1472349603,"201051344000469","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,529895.7,529895.7,5064,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349611,931145.00
08/27/2016 22:00,2,0.000,ALERT,211.25,298.17,60.002,1472349603,"201051344000646","219011344069620",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,530762.6,530762.6,5042,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349613,931146.00
08/27/2016 22:00,2,0.000,ALERT,210.57,298.17,60.002,1472349603,"274151322000052","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,798870.3,798870.3,4998,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349614,931147.00
08/27/2016 22:00,2,0.000,ALERT,211.70,298.47,60.002,1472349603,"201051344000585","219011344069620",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,540193.8,540193.8,5039,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472349616,931148.00
08/27/2016 22:00,2,0.000,ALERT,211.48,298.47,59.981,1472349603,"201051344001230","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,533963.0,533963.0,5063,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349618,931149.00
08/27/2016 22:00,2,0.000,ALERT,212.16,298.77,60.012,1472349603,"201051344000582","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,526713.7,526713.7,5039,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349620,931150.00
08/27/2016 22:00,2,0.000,ALERT,211.25,298.17,60.007,1472349603,"201051344000955","219011344069620",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,540485.7,540485.7,5044,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349622,931151.00
08/27/2016 22:00,2,0.000,ALERT,210.80,296.96,60.002,1472349603,"274151322000094","219011344069620",0.00,19.50,0,294.86,298.17,0.0,0.0,0.000,655591.1,655591.1,5094,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349624,931152.00
08/27/2016 22:00,2,0.000,ALERT,211.70,299.97,60.012,1472349603,"201051344000579","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,544160.2,544160.2,5054,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349626,931153.00
08/27/2016 22:00,2,0.000,ALERT,211.48,298.77,59.996,1472349603,"201051344000890","219011344069620",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,537737.8,537737.8,5040,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349627,931154.00
08/27/2016 22:00,2,0.000,ALERT,211.70,298.17,60.007,1472349603,"201051344000438","219011344069620",0.00,19.00,0,294.56,299.97,0.0,0.0,0.000,539235.9,539235.9,5048,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349629,931155.00
08/27/2016 22:00,2,0.000,ALERT,211.93,297.57,59.996,1472349603,"201051344000417","219011344069620",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,530574.3,530574.3,5041,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349631,931156.00
08/27/2016 22:00,2,0.000,ALERT,210.80,297.57,59.996,1472349603,"274151322000083","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,791628.6,791628.6,5014,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349633,931157.00
08/27/2016 22:00,2,0.000,ALERT,211.25,297.57,59.996,1472349603,"274151322000076","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,844628.8,844628.8,5021,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349635,931158.00
08/27/2016 22:00,2,0.000,ALERT,211.70,299.97,59.996,1472349603,"201051344000868","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,528728.6,528728.6,5056,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349637,931159.00
08/27/2016 22:00,2,0.000,ALERT,210.57,298.47,60.002,1472349603,"274151322000095","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,836104.5,836104.5,5034,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349639,931160.00
08/27/2016 22:00,2,0.000,ALERT,211.70,299.37,59.996,1472349603,"201051344000988","219011344069620",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,518654.6,518654.6,5062,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349641,931161.00
08/27/2016 22:00,2,0.000,ALERT,211.48,297.57,60.002,1472349603,"201051344001025","219011344069620",0.00,18.70,0,293.96,299.97,0.0,0.0,0.000,539031.6,539031.6,5049,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349642,931162.00
08/27/2016 22:00,2,0.000,ALERT,211.70,299.37,59.959,1472349603,"201051344000458","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,536092.0,536092.0,5048,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349644,931163.00
08/27/2016 22:00,2,0.000,ALERT,212.38,299.07,60.002,1472349603,"201051344000853","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,535311.2,535311.2,5050,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349646,931164.00
08/27/2016 22:00,2,0.000,ALERT,212.16,298.47,60.002,1472349603,"201051344000685","219011344069620",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,538480.4,538480.4,5059,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349648,931165.00
08/27/2016 22:00,2,0.000,ALERT,211.70,297.87,60.002,1472349603,"201051344000917","219011344069620",0.00,19.80,0,293.36,299.07,0.0,0.0,0.000,535436.2,535436.2,5067,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349650,931166.00
08/27/2016 22:00,2,0.000,ALERT,211.93,298.77,60.002,1472349603,"201051344001145","219011344069620",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,540640.2,540640.2,5063,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349651,931167.00
08/27/2016 22:00,2,0.000,ALERT,211.70,297.57,60.012,1472349603,"201051344000651","219011344069620",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,533567.7,533567.7,5041,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349653,931168.00
08/27/2016 22:00,2,0.000,ALERT,209.90,296.96,59.986,1472349603,"274151322000088","219011344069620",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,762383.6,762383.6,5005,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472349655,931169.00
08/27/2016 22:00,2,0.000,ALERT,211.03,296.36,60.002,1472349603,"274151322000068","219011344069620",0.00,20.70,0,294.56,297.87,0.0,0.0,0.000,655902.4,655902.4,5088,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349657,931170.00
08/27/2016 22:00,2,0.000,ALERT,211.25,298.47,59.996,1472349603,"201051344001135","219011344069620",0.00,19.00,0,294.56,299.97,0.0,0.0,0.000,529724.5,529724.5,5038,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349659,931171.00
08/27/2016 22:00,2,0.000,ALERT,211.48,299.97,60.002,1472349603,"201051344000594","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,540494.7,540494.7,5048,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349660,931172.00
08/27/2016 22:00,2,0.000,ALERT,211.70,297.87,60.002,1472349603,"201051344001203","219011344069620",0.00,19.00,0,294.56,301.17,0.0,0.0,0.000,537773.1,537773.1,5055,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472349662,931173.00
08/27/2016 22:00,2,0.000,ALERT,210.35,297.57,59.970,1472349603,"274151322000054","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,778166.7,778166.7,4999,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349664,931174.00
08/27/2016 22:00,2,0.000,ALERT,211.93,299.07,59.996,1472349603,"201051344000867","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,527797.4,527797.4,5051,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349666,931175.00
08/27/2016 22:00,2,0.000,ALERT,211.70,298.47,60.002,1472349603,"201051344001093","219011344069620",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,534850.7,534850.7,5071,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349668,931176.00
08/27/2016 22:00,2,0.000,ALERT,211.48,299.07,59.959,1472349603,"201051344000900","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,544365.5,544365.5,5063,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349669,931177.00
08/27/2016 22:00,2,0.000,ALERT,211.93,299.07,60.007,1472349603,"201051344000648","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,533588.8,533588.8,5044,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349671,931178.00
08/27/2016 22:00,2,0.000,ALERT,211.70,299.97,60.012,1472349603,"201051344000569","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,544551.7,544551.7,5049,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349673,931179.00
08/27/2016 22:00,2,0.000,ALERT,211.70,299.37,60.002,1472349603,"201051344000983","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,536842.8,536842.8,5042,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349675,931180.00
08/27/2016 22:00,2,0.000,ALERT,211.70,299.07,60.007,1472349603,"201051344001158","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,529000.8,529000.8,5048,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349677,931181.00
08/27/2016 22:00,2,0.000,ALERT,212.16,299.67,59.975,1472349603,"201051344000576","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,536456.2,536456.2,5059,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349679,931182.00
08/27/2016 22:00,2,0.000,ALERT,210.57,297.26,59.996,1472349603,"274151322000087","219011344069620",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,750497.8,750497.8,5065,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472349680,931183.00
08/27/2016 22:15,2,0.000,ALERT,212.61,299.37,59.986,1472350504,"201051344000645","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,535955.0,535955.0,5056,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350506,931184.00
08/27/2016 22:15,2,0.000,ALERT,211.03,297.87,59.981,1472350504,"274151322000085","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,778215.0,778215.0,5000,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472350508,931185.00
08/27/2016 22:15,2,0.000,ALERT,212.61,299.37,59.986,1472350504,"201051344000633","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,527484.3,527484.3,5051,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350510,931186.00
08/27/2016 22:15,2,0.000,ALERT,212.16,299.67,59.981,1472350504,"201051344000469","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,529895.7,529895.7,5066,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350511,931187.00
08/27/2016 22:15,2,0.000,ALERT,211.70,298.17,59.981,1472350504,"201051344000646","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,530762.6,530762.6,5044,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350513,931188.00
08/27/2016 22:15,2,0.000,ALERT,210.80,298.77,60.023,1472350504,"274151322000052","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,798870.3,798870.3,5000,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350515,931189.00
08/27/2016 22:15,2,0.000,ALERT,212.16,298.77,59.965,1472350504,"201051344000585","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,540193.8,540193.8,5041,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350517,931190.00
08/27/2016 22:15,2,0.000,ALERT,211.93,299.07,59.981,1472350504,"201051344001230","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,533963.0,533963.0,5065,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472350519,931191.00
08/27/2016 22:15,2,0.000,ALERT,212.61,299.37,59.954,1472350504,"201051344000582","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,526713.7,526713.7,5041,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350520,931192.00
08/27/2016 22:15,2,0.000,ALERT,211.70,298.47,59.959,1472350504,"201051344000955","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,540485.7,540485.7,5046,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350522,931193.00
