ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 22:15,2,0.000,ALERT,211.03,297.26,59.975,1472350504,"274151322000094","219011344069620",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,655591.1,655591.1,5096,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472350524,931194.00
08/27/2016 22:15,2,0.000,ALERT,212.16,300.27,59.975,1472350504,"201051344000579","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,544160.2,544160.2,5056,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472350526,931195.00
08/27/2016 22:15,2,0.000,ALERT,211.93,299.07,59.954,1472350504,"201051344000890","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,537737.8,537737.8,5042,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350528,931196.00
08/27/2016 22:15,2,0.000,ALERT,212.16,298.77,59.981,1472350504,"201051344000438","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,539235.9,539235.9,5050,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350529,931197.00
08/27/2016 22:15,2,0.000,ALERT,212.16,298.17,59.991,1472350504,"201051344000417","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,530574.3,530574.3,5043,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350531,931198.00
08/27/2016 22:15,2,0.000,ALERT,210.80,297.87,59.965,1472350504,"274151322000083","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,791628.6,791628.6,5016,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472350533,931199.00
08/27/2016 22:15,2,0.000,ALERT,211.48,297.87,59.975,1472350504,"274151322000076","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,844628.8,844628.8,5023,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350535,931200.00
08/27/2016 22:15,2,0.000,ALERT,212.16,300.57,59.996,1472350504,"201051344000868","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,528728.6,528728.6,5058,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472350537,931201.00
08/27/2016 22:15,2,0.000,ALERT,210.80,298.77,59.965,1472350504,"274151322000095","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,836104.5,836104.5,5036,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350539,931202.00
08/27/2016 22:15,2,0.000,ALERT,212.16,299.97,59.986,1472350504,"201051344000988","219011344069620",0.00,19.30,0,294.56,300.87,0.0,0.0,0.000,518654.6,518654.6,5064,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350541,931203.00
08/27/2016 22:15,2,0.000,ALERT,211.93,297.87,59.986,1472350504,"201051344001025","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,539031.6,539031.6,5051,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350542,931204.00
08/27/2016 22:15,2,0.000,ALERT,212.38,300.27,59.975,1472350504,"201051344000458","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,536092.0,536092.0,5050,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472350544,931205.00
08/27/2016 22:15,2,0.000,ALERT,212.83,299.97,59.970,1472350504,"201051344000853","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,535311.2,535311.2,5052,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350546,931206.00
08/27/2016 22:15,2,0.000,ALERT,212.38,298.77,59.986,1472350504,"201051344000685","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,538480.4,538480.4,5061,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350548,931207.00
08/27/2016 22:15,2,0.000,ALERT,212.16,298.17,59.991,1472350504,"201051344000917","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,535436.2,535436.2,5069,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472350550,931208.00
08/27/2016 22:15,2,0.000,ALERT,212.38,299.07,59.981,1472350504,"201051344001145","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,540640.2,540640.2,5065,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350551,931209.00
08/27/2016 22:15,2,0.000,ALERT,212.16,297.87,59.970,1472350504,"201051344000651","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,533567.7,533567.7,5043,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350553,931210.00
08/27/2016 22:15,2,0.000,ALERT,210.57,297.87,59.975,1472350504,"274151322000088","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,762383.6,762383.6,5007,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472350555,931211.00
08/27/2016 22:15,2,0.000,ALERT,211.48,296.96,59.970,1472350504,"274151322000068","219011344069620",0.00,20.30,0,295.46,298.17,0.0,0.0,0.000,655902.4,655902.4,5090,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350557,931212.00
08/27/2016 22:15,2,0.000,ALERT,211.70,298.47,59.981,1472350504,"201051344001135","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,529724.5,529724.5,5040,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472350559,931213.00
08/27/2016 22:15,2,0.000,ALERT,212.16,300.87,60.002,1472350504,"201051344000594","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,540494.7,540494.7,5050,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350560,931214.00
08/27/2016 22:15,2,0.000,ALERT,212.16,298.47,59.981,1472350504,"201051344001203","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,537773.1,537773.1,5057,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350562,931215.00
08/27/2016 22:15,2,0.000,ALERT,210.80,298.47,59.959,1472350504,"274151322000054","219011344069620",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,778166.7,778166.7,5001,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350564,931216.00
08/27/2016 22:15,2,0.000,ALERT,212.61,299.97,59.986,1472350504,"201051344000867","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,527797.4,527797.4,5053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350566,931217.00
08/27/2016 22:15,2,0.000,ALERT,211.93,298.77,59.949,1472350504,"201051344001093","219011344069620",0.00,19.50,0,296.66,299.67,0.0,0.0,0.000,534850.7,534850.7,5073,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350568,931218.00
08/27/2016 22:15,2,0.000,ALERT,212.16,299.97,59.986,1472350504,"201051344000900","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,544365.5,544365.5,5065,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350570,931219.00
08/27/2016 22:15,2,0.000,ALERT,212.61,299.67,59.981,1472350504,"201051344000648","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,533588.8,533588.8,5046,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472350571,931220.00
08/27/2016 22:15,2,0.000,ALERT,212.38,300.57,60.023,1472350504,"201051344000569","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,544551.7,544551.7,5051,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472350573,931221.00
08/27/2016 22:15,2,0.000,ALERT,212.38,300.57,59.981,1472350504,"201051344000983","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,536842.8,536842.8,5044,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350575,931222.00
08/27/2016 22:15,2,0.000,ALERT,212.38,299.67,59.981,1472350504,"201051344001158","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,529000.8,529000.8,5050,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350577,931223.00
08/27/2016 22:15,2,0.000,ALERT,212.83,300.57,59.996,1472350504,"201051344000576","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,536456.2,536456.2,5061,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472350579,931224.00
08/27/2016 22:15,2,0.000,ALERT,211.48,297.57,59.975,1472350504,"274151322000087","219011344069620",0.00,20.70,0,295.46,298.77,0.0,0.0,0.000,750497.8,750497.8,5067,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472350580,931225.00
08/27/2016 22:30,2,0.000,ALERT,212.83,300.27,60.007,1472351404,"201051344000645","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,535955.0,535955.0,5058,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351406,931226.00
08/27/2016 22:30,2,0.000,ALERT,211.25,298.17,59.991,1472351404,"274151322000085","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,778215.0,778215.0,5002,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472351408,931227.00
08/27/2016 22:30,2,0.000,ALERT,212.83,300.27,59.996,1472351404,"201051344000633","219011344069620",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,527484.3,527484.3,5053,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351410,931228.00
08/27/2016 22:30,2,0.000,ALERT,212.38,300.27,59.991,1472351404,"201051344000469","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,529895.7,529895.7,5068,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351412,931229.00
08/27/2016 22:30,2,0.000,ALERT,211.70,298.47,60.018,1472351404,"201051344000646","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,530762.6,530762.6,5046,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351413,931230.00
08/27/2016 22:30,2,0.000,ALERT,211.03,298.77,59.975,1472351404,"274151322000052","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,798870.3,798870.3,5002,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351415,931231.00
08/27/2016 22:30,2,0.000,ALERT,212.16,298.77,60.039,1472351404,"201051344000585","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,540193.8,540193.8,5043,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351417,931232.00
08/27/2016 22:30,2,0.000,ALERT,211.93,299.07,59.991,1472351404,"201051344001230","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,533963.0,533963.0,5067,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351419,931233.00
08/27/2016 22:30,2,0.000,ALERT,212.61,299.37,59.986,1472351404,"201051344000582","219011344069620",0.00,18.70,0,297.57,300.57,0.0,0.0,0.000,526713.7,526713.7,5043,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472351421,931234.00
08/27/2016 22:30,2,0.000,ALERT,211.70,298.77,59.965,1472351404,"201051344000955","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,540485.7,540485.7,5048,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472351422,931235.00
08/27/2016 22:30,2,0.000,ALERT,211.25,297.57,59.991,1472351404,"274151322000094","219011344069620",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,655591.1,655591.1,5098,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351424,931236.00
08/27/2016 22:30,2,0.000,ALERT,212.16,300.87,59.996,1472351404,"201051344000579","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,544160.2,544160.2,5058,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351426,931237.00
08/27/2016 22:30,2,0.000,ALERT,211.93,299.07,60.034,1472351404,"201051344000890","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,537737.8,537737.8,5044,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351428,931238.00
08/27/2016 22:30,2,0.000,ALERT,212.16,298.47,59.996,1472351404,"201051344000438","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,539235.9,539235.9,5052,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351430,931239.00
08/27/2016 22:30,2,0.000,ALERT,212.16,298.17,59.991,1472351404,"201051344000417","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,530574.3,530574.3,5045,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351431,931240.00
08/27/2016 22:30,2,0.000,ALERT,211.03,298.17,59.996,1472351404,"274151322000083","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,791628.6,791628.6,5018,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351433,931241.00
08/27/2016 22:30,2,0.000,ALERT,211.70,298.47,60.012,1472351404,"274151322000076","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,844628.8,844628.8,5025,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472351435,931242.00
08/27/2016 22:30,2,0.000,ALERT,212.38,301.17,60.007,1472351404,"201051344000868","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,528728.6,528728.6,5060,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472351437,931243.00
08/27/2016 22:30,2,0.000,ALERT,211.03,299.37,59.991,1472351404,"274151322000095","219011344069620",0.00,19.30,0,297.26,300.27,0.0,0.0,0.000,836104.5,836104.5,5038,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351439,931244.00
08/27/2016 22:30,2,0.000,ALERT,212.16,300.57,59.991,1472351404,"201051344000988","219011344069620",0.00,19.30,0,295.76,301.47,0.0,0.0,0.000,518654.6,518654.6,5066,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472351441,931245.00
08/27/2016 22:30,2,0.000,ALERT,211.93,297.87,59.986,1472351404,"201051344001025","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,539031.6,539031.6,5053,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351442,931246.00
08/27/2016 22:30,2,0.000,ALERT,212.38,300.57,59.986,1472351404,"201051344000458","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,536092.0,536092.0,5052,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351444,931247.00
08/27/2016 22:30,2,0.000,ALERT,212.83,300.27,60.023,1472351404,"201051344000853","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,535311.2,535311.2,5054,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351446,931248.00
08/27/2016 22:30,2,0.000,ALERT,212.38,298.47,59.965,1472351404,"201051344000685","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,538480.4,538480.4,5063,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351448,931249.00
08/27/2016 22:30,2,0.000,ALERT,212.16,298.17,59.991,1472351404,"201051344000917","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,535436.2,535436.2,5071,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351450,931250.00
08/27/2016 22:30,2,0.000,ALERT,212.38,299.07,60.002,1472351404,"201051344001145","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,540640.2,540640.2,5067,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351451,931251.00
08/27/2016 22:30,2,0.000,ALERT,212.16,297.87,59.986,1472351404,"201051344000651","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,533567.7,533567.7,5045,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472351453,931252.00
08/27/2016 22:30,2,0.000,ALERT,210.80,298.17,59.975,1472351404,"274151322000088","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,762383.6,762383.6,5009,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351455,931253.00
08/27/2016 22:30,2,0.000,ALERT,211.70,297.57,59.970,1472351404,"274151322000068","219011344069620",0.00,20.30,0,295.46,298.77,0.0,0.0,0.000,655902.4,655902.4,5092,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351457,931254.00
08/27/2016 22:30,2,0.000,ALERT,211.70,298.77,59.981,1472351404,"201051344001135","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,529724.5,529724.5,5042,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351458,931255.00
08/27/2016 22:30,2,0.000,ALERT,212.16,301.17,59.981,1472351404,"201051344000594","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,540494.7,540494.7,5052,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472351460,931256.00
08/27/2016 22:30,2,0.000,ALERT,212.38,298.47,59.986,1472351404,"201051344001203","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,537773.1,537773.1,5059,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351462,931257.00
08/27/2016 22:30,2,0.000,ALERT,211.03,298.17,59.970,1472351404,"274151322000054","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,778166.7,778166.7,5003,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351464,931258.00
08/27/2016 22:30,2,0.000,ALERT,212.61,300.27,59.954,1472351404,"201051344000867","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,527797.4,527797.4,5055,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472351466,931259.00
08/27/2016 22:30,2,0.000,ALERT,212.16,298.47,59.959,1472351404,"201051344001093","219011344069620",0.00,19.50,0,296.96,299.97,0.0,0.0,0.000,534850.7,534850.7,5075,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351468,931260.00
08/27/2016 22:30,2,0.000,ALERT,212.16,300.27,59.970,1472351404,"201051344000900","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,544365.5,544365.5,5067,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351470,931261.00
08/27/2016 22:30,2,0.000,ALERT,212.61,299.97,60.023,1472351404,"201051344000648","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,533588.8,533588.8,5048,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351472,931262.00
08/27/2016 22:30,2,0.000,ALERT,212.61,301.17,60.012,1472351404,"201051344000569","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,544551.7,544551.7,5053,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351473,931263.00
08/27/2016 22:30,2,0.000,ALERT,212.38,300.87,59.975,1472351404,"201051344000983","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,536842.8,536842.8,5046,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351475,931264.00
08/27/2016 22:30,2,0.000,ALERT,212.38,299.97,59.949,1472351404,"201051344001158","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,529000.8,529000.8,5052,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351477,931265.00
08/27/2016 22:30,2,0.000,ALERT,212.83,300.87,59.981,1472351404,"201051344000576","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,536456.2,536456.2,5063,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351479,931266.00
08/27/2016 22:30,2,0.000,ALERT,211.25,297.26,59.965,1472351404,"274151322000087","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,750497.8,750497.8,5069,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472351481,931267.00
08/27/2016 22:45,2,0.000,ALERT,213.06,300.57,59.965,1472352304,"201051344000645","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,535955.0,535955.0,5060,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352306,931268.00
08/27/2016 22:45,2,0.000,ALERT,211.70,299.37,59.965,1472352304,"274151322000085","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,778215.0,778215.0,5004,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352307,931269.00
08/27/2016 22:45,2,0.000,ALERT,213.06,300.27,59.970,1472352304,"201051344000633","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,527484.3,527484.3,5055,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352309,931270.00
08/27/2016 22:45,2,0.000,ALERT,212.61,300.57,59.970,1472352304,"201051344000469","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,529895.7,529895.7,5070,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352311,931271.00
08/27/2016 22:45,2,0.000,ALERT,211.93,299.07,59.959,1472352304,"201051344000646","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,530762.6,530762.6,5048,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352313,931272.00
08/27/2016 22:45,2,0.000,ALERT,211.25,298.47,59.949,1472352304,"274151322000052","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,798870.3,798870.3,5004,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352314,931273.00
08/27/2016 22:45,2,0.000,ALERT,212.61,299.37,59.970,1472352304,"201051344000585","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,540193.8,540193.8,5045,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352316,931274.00
08/27/2016 22:45,2,0.000,ALERT,212.38,299.67,59.970,1472352304,"201051344001230","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,533963.0,533963.0,5069,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352318,931275.00
08/27/2016 22:45,2,0.000,ALERT,212.83,299.97,59.996,1472352304,"201051344000582","219011344069620",0.00,18.70,0,297.87,300.87,0.0,0.0,0.000,526713.7,526713.7,5045,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352320,931276.00
08/27/2016 22:45,2,0.000,ALERT,211.93,299.07,59.970,1472352304,"201051344000955","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,540485.7,540485.7,5050,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352322,931277.00
08/27/2016 22:45,2,0.000,ALERT,211.70,298.77,59.965,1472352304,"274151322000094","219011344069620",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,655591.1,655591.1,5100,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352324,931278.00
08/27/2016 22:45,2,0.000,ALERT,212.61,301.17,59.944,1472352304,"201051344000579","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,544160.2,544160.2,5060,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472352326,931279.00
08/27/2016 22:45,2,0.000,ALERT,212.16,299.67,59.938,1472352304,"201051344000890","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,537737.8,537737.8,5046,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352328,931280.00
08/27/2016 22:45,2,0.000,ALERT,212.38,299.07,59.981,1472352304,"201051344000438","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,539235.9,539235.9,5054,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352329,931281.00
08/27/2016 22:45,2,0.000,ALERT,212.61,298.77,59.986,1472352304,"201051344000417","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,530574.3,530574.3,5047,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352331,931282.00
08/27/2016 22:45,2,0.000,ALERT,211.70,299.37,60.007,1472352304,"274151322000083","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,791628.6,791628.6,5020,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352333,931283.00
08/27/2016 22:45,2,0.000,ALERT,212.16,299.07,59.981,1472352304,"274151322000076","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,844628.8,844628.8,5027,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352335,931284.00
08/27/2016 22:45,2,0.000,ALERT,212.61,301.17,59.975,1472352304,"201051344000868","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,528728.6,528728.6,5062,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472352336,931285.00
08/27/2016 22:45,2,0.000,ALERT,211.48,300.27,59.986,1472352304,"274151322000095","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,836104.5,836104.5,5040,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472352338,931286.00
08/27/2016 22:45,2,0.000,ALERT,212.38,300.57,59.981,1472352304,"201051344000988","219011344069620",0.00,19.30,0,295.76,301.77,0.0,0.0,0.000,518654.6,518654.6,5068,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352340,931287.00
08/27/2016 22:45,2,0.000,ALERT,212.38,298.77,59.965,1472352304,"201051344001025","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,539031.6,539031.6,5055,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472352342,931288.00
08/27/2016 22:45,2,0.000,ALERT,212.38,300.87,59.981,1472352304,"201051344000458","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,536092.0,536092.0,5054,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472352344,931289.00
08/27/2016 22:45,2,0.000,ALERT,213.29,300.87,59.991,1472352304,"201051344000853","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,535311.2,535311.2,5056,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472352345,931290.00
08/27/2016 22:45,2,0.000,ALERT,212.83,299.37,59.975,1472352304,"201051344000685","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,538480.4,538480.4,5065,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352347,931291.00
08/27/2016 22:45,2,0.000,ALERT,212.61,299.07,59.986,1472352304,"201051344000917","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,535436.2,535436.2,5073,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352349,931292.00
08/27/2016 22:45,2,0.000,ALERT,212.83,299.67,59.981,1472352304,"201051344001145","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,540640.2,540640.2,5069,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352351,931293.00
08/27/2016 22:45,2,0.000,ALERT,212.61,298.47,59.959,1472352304,"201051344000651","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,533567.7,533567.7,5047,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352353,931294.00
08/27/2016 22:45,2,0.000,ALERT,211.25,299.07,59.986,1472352304,"274151322000088","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,762383.6,762383.6,5011,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352354,931295.00
08/27/2016 22:45,2,0.000,ALERT,212.38,298.17,60.007,1472352304,"274151322000068","219011344069620",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,655902.4,655902.4,5094,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352356,931296.00
08/27/2016 22:45,2,0.000,ALERT,212.16,299.37,59.991,1472352304,"201051344001135","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,529724.5,529724.5,5044,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352358,931297.00
08/27/2016 22:45,2,0.000,ALERT,212.38,301.47,59.986,1472352304,"201051344000594","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,540494.7,540494.7,5054,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472352360,931298.00
08/27/2016 22:45,2,0.000,ALERT,212.61,299.07,59.981,1472352304,"201051344001203","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,537773.1,537773.1,5061,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472352362,931299.00
08/27/2016 22:45,2,0.000,ALERT,211.48,299.67,59.986,1472352304,"274151322000054","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,778166.7,778166.7,5005,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352363,931300.00
08/27/2016 22:45,2,0.000,ALERT,212.83,300.57,59.954,1472352304,"201051344000867","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,527797.4,527797.4,5057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352365,931301.00
08/27/2016 22:45,2,0.000,ALERT,212.38,299.37,60.034,1472352304,"201051344001093","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,534850.7,534850.7,5077,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352367,931302.00
08/27/2016 22:45,2,0.000,ALERT,212.38,300.57,59.996,1472352304,"201051344000900","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,544365.5,544365.5,5069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352369,931303.00
08/27/2016 22:45,2,0.000,ALERT,212.83,300.27,59.996,1472352304,"201051344000648","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,533588.8,533588.8,5050,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352371,931304.00
08/27/2016 22:45,2,0.000,ALERT,212.61,301.47,59.981,1472352304,"201051344000569","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,544551.7,544551.7,5055,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352372,931305.00
08/27/2016 22:45,2,0.000,ALERT,212.61,300.87,59.991,1472352304,"201051344000983","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,536842.8,536842.8,5048,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352374,931306.00
08/27/2016 22:45,2,0.000,ALERT,212.61,300.57,59.949,1472352304,"201051344001158","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,529000.8,529000.8,5054,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352376,931307.00
08/27/2016 22:45,2,0.000,ALERT,213.06,301.17,59.981,1472352304,"201051344000576","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,536456.2,536456.2,5065,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352378,931308.00
08/27/2016 22:45,2,0.000,ALERT,211.70,298.77,59.981,1472352304,"274151322000087","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,750497.8,750497.8,5071,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472352380,931309.00
08/27/2016 23:00,2,0.000,ALERT,213.29,301.17,59.996,1472353203,"201051344000645","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,535955.0,535955.0,5062,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472353205,931310.00
08/27/2016 23:00,2,0.000,ALERT,211.93,299.07,59.986,1472353203,"274151322000085","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,778215.0,778215.0,5006,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472353207,931311.00
08/27/2016 23:00,2,0.000,ALERT,213.29,300.57,59.996,1472353203,"201051344000633","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,527484.3,527484.3,5057,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353208,931312.00
08/27/2016 23:00,2,0.000,ALERT,212.83,300.87,60.007,1472353203,"201051344000469","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,529895.7,529895.7,5072,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353210,931313.00
08/27/2016 23:00,2,0.000,ALERT,212.38,299.37,60.023,1472353203,"201051344000646","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,530762.6,530762.6,5050,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353212,931314.00
08/27/2016 23:00,2,0.000,ALERT,211.48,299.07,59.991,1472353203,"274151322000052","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,798870.3,798870.3,5006,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353214,931315.00
08/27/2016 23:00,2,0.000,ALERT,212.83,299.97,59.996,1472353203,"201051344000585","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,540193.8,540193.8,5047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353216,931316.00
08/27/2016 23:00,2,0.000,ALERT,212.61,300.27,60.023,1472353203,"201051344001230","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,533963.0,533963.0,5071,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353217,931317.00
08/27/2016 23:00,2,0.000,ALERT,213.06,300.57,60.002,1472353203,"201051344000582","219011344069620",0.00,18.70,0,298.17,301.17,0.0,0.0,0.000,526713.7,526713.7,5047,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353219,931318.00
08/27/2016 23:00,2,0.000,ALERT,212.38,299.67,59.949,1472353203,"201051344000955","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,540485.7,540485.7,5052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353221,931319.00
08/27/2016 23:00,2,0.000,ALERT,211.70,298.77,59.981,1472353203,"274151322000094","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,655591.1,655591.1,5102,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472353223,931320.00
08/27/2016 23:00,2,0.000,ALERT,212.83,301.77,59.996,1472353203,"201051344000579","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,544160.2,544160.2,5062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353225,931321.00
08/27/2016 23:00,2,0.000,ALERT,212.61,300.27,59.991,1472353203,"201051344000890","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,537737.8,537737.8,5048,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353227,931322.00
08/27/2016 23:00,2,0.000,ALERT,212.83,299.67,59.991,1472353203,"201051344000438","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,539235.9,539235.9,5056,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353228,931323.00
08/27/2016 23:00,2,0.000,ALERT,212.83,299.07,60.002,1472353203,"201051344000417","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,530574.3,530574.3,5049,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353230,931324.00
08/27/2016 23:00,2,0.000,ALERT,211.93,299.67,59.986,1472353203,"274151322000083","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,791628.6,791628.6,5022,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353232,931325.00
08/27/2016 23:00,2,0.000,ALERT,212.38,299.37,60.023,1472353203,"274151322000076","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,844628.8,844628.8,5029,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353234,931326.00
08/27/2016 23:00,2,0.000,ALERT,212.83,302.07,60.002,1472353203,"201051344000868","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,528728.6,528728.6,5064,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353236,931327.00
08/27/2016 23:00,2,0.000,ALERT,211.70,300.27,59.991,1472353203,"274151322000095","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,836104.5,836104.5,5042,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353237,931328.00
08/27/2016 23:00,2,0.000,ALERT,212.61,301.17,59.975,1472353203,"201051344000988","219011344069620",0.00,19.30,0,296.36,302.37,0.0,0.0,0.000,518654.6,518654.6,5070,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472353239,931329.00
08/27/2016 23:00,2,0.000,ALERT,212.61,299.07,60.039,1472353203,"201051344001025","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,539031.6,539031.6,5057,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353241,931330.00
08/27/2016 23:00,2,0.000,ALERT,212.83,301.47,59.996,1472353203,"201051344000458","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,536092.0,536092.0,5056,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472353243,931331.00
08/27/2016 23:00,2,0.000,ALERT,213.51,301.17,59.970,1472353203,"201051344000853","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,535311.2,535311.2,5058,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353245,931332.00
08/27/2016 23:00,2,0.000,ALERT,213.29,299.97,59.991,1472353203,"201051344000685","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,538480.4,538480.4,5067,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353247,931333.00
08/27/2016 23:00,2,0.000,ALERT,212.83,299.37,59.991,1472353203,"201051344000917","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,535436.2,535436.2,5075,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353249,931334.00
08/27/2016 23:00,2,0.000,ALERT,213.06,299.97,59.991,1472353203,"201051344001145","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,540640.2,540640.2,5071,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353250,931335.00
08/27/2016 23:00,2,0.000,ALERT,213.06,299.07,59.991,1472353203,"201051344000651","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,533567.7,533567.7,5049,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353252,931336.00
08/27/2016 23:00,2,0.000,ALERT,211.48,299.07,60.002,1472353203,"274151322000088","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,762383.6,762383.6,5013,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472353254,931337.00
08/27/2016 23:00,2,0.000,ALERT,212.38,298.47,59.991,1472353203,"274151322000068","219011344069620",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,655902.4,655902.4,5096,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353256,931338.00
