ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2016 23:00,2,0.000,ALERT,212.38,299.67,59.959,1472353203,"201051344001135","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,529724.5,529724.5,5046,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353258,931339.00
08/27/2016 23:00,2,0.000,ALERT,212.61,302.07,59.996,1472353203,"201051344000594","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,540494.7,540494.7,5056,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472353260,931340.00
08/27/2016 23:00,2,0.000,ALERT,212.83,299.37,59.996,1472353203,"201051344001203","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,537773.1,537773.1,5063,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353262,931341.00
08/27/2016 23:00,2,0.000,ALERT,211.70,299.97,59.991,1472353203,"274151322000054","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,778166.7,778166.7,5007,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472353264,931342.00
08/27/2016 23:00,2,0.000,ALERT,213.06,301.17,60.002,1472353203,"201051344000867","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,527797.4,527797.4,5059,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353265,931343.00
08/27/2016 23:00,2,0.000,ALERT,212.83,299.67,59.981,1472353203,"201051344001093","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,534850.7,534850.7,5079,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353267,931344.00
08/27/2016 23:00,2,0.000,ALERT,212.61,301.17,59.986,1472353203,"201051344000900","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,544365.5,544365.5,5071,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472353269,931345.00
08/27/2016 23:00,2,0.000,ALERT,213.06,300.87,59.991,1472353203,"201051344000648","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,533588.8,533588.8,5052,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353271,931346.00
08/27/2016 23:00,2,0.000,ALERT,212.83,301.77,59.986,1472353203,"201051344000569","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,544551.7,544551.7,5057,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353273,931347.00
08/27/2016 23:00,2,0.000,ALERT,212.83,301.47,59.991,1472353203,"201051344000983","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,536842.8,536842.8,5050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472353274,931348.00
08/27/2016 23:00,2,0.000,ALERT,212.83,300.87,59.986,1472353203,"201051344001158","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,529000.8,529000.8,5056,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472353276,931349.00
08/27/2016 23:00,2,0.000,ALERT,213.29,301.47,59.991,1472353203,"201051344000576","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,536456.2,536456.2,5067,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353278,931350.00
08/27/2016 23:00,2,0.000,ALERT,211.93,299.07,59.991,1472353203,"274151322000087","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,750497.8,750497.8,5073,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472353280,931351.00
08/27/2016 23:15,2,0.000,ALERT,213.51,301.17,59.970,1472354103,"201051344000645","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,535955.0,535955.0,5064,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354106,931352.00
08/27/2016 23:15,2,0.000,ALERT,212.16,299.67,59.996,1472354103,"274151322000085","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,778215.0,778215.0,5008,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354107,931353.00
08/27/2016 23:15,2,0.000,ALERT,213.51,300.87,59.996,1472354103,"201051344000633","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,527484.3,527484.3,5059,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354109,931354.00
08/27/2016 23:15,2,0.000,ALERT,213.06,300.87,59.991,1472354103,"201051344000469","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,529895.7,529895.7,5074,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354111,931355.00
08/27/2016 23:15,2,0.000,ALERT,212.61,300.27,59.991,1472354103,"201051344000646","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,530762.6,530762.6,5052,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472354113,931356.00
08/27/2016 23:15,2,0.000,ALERT,211.70,298.77,59.981,1472354103,"274151322000052","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,798870.3,798870.3,5008,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354115,931357.00
08/27/2016 23:15,2,0.000,ALERT,213.06,300.27,60.018,1472354103,"201051344000585","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,540193.8,540193.8,5049,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354116,931358.00
08/27/2016 23:15,2,0.000,ALERT,212.83,300.57,59.986,1472354103,"201051344001230","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,533963.0,533963.0,5073,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354118,931359.00
08/27/2016 23:15,2,0.000,ALERT,213.29,300.87,60.002,1472354103,"201051344000582","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,526713.7,526713.7,5049,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354120,931360.00
08/27/2016 23:15,2,0.000,ALERT,212.61,300.27,59.991,1472354103,"201051344000955","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,540485.7,540485.7,5054,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472354122,931361.00
08/27/2016 23:15,2,0.000,ALERT,212.16,298.47,59.991,1472354103,"274151322000094","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,655591.1,655591.1,5104,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472354124,931362.00
08/27/2016 23:15,2,0.000,ALERT,213.06,301.77,59.996,1472354103,"201051344000579","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,544160.2,544160.2,5064,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472354125,931363.00
08/27/2016 23:15,2,0.000,ALERT,212.83,300.87,60.018,1472354103,"201051344000890","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,537737.8,537737.8,5050,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354127,931364.00
08/27/2016 23:15,2,0.000,ALERT,213.06,300.27,59.991,1472354103,"201051344000438","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,539235.9,539235.9,5058,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354129,931365.00
08/27/2016 23:15,2,0.000,ALERT,213.06,299.67,60.018,1472354103,"201051344000417","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,530574.3,530574.3,5051,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354131,931366.00
08/27/2016 23:15,2,0.000,ALERT,212.16,299.67,59.986,1472354103,"274151322000083","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,791628.6,791628.6,5024,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354133,931367.00
08/27/2016 23:15,2,0.000,ALERT,212.61,299.07,59.986,1472354103,"274151322000076","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,844628.8,844628.8,5031,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354134,931368.00
08/27/2016 23:15,2,0.000,ALERT,213.06,301.77,59.986,1472354103,"201051344000868","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,528728.6,528728.6,5066,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354136,931369.00
08/27/2016 23:15,2,0.000,ALERT,211.93,300.27,60.018,1472354103,"274151322000095","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,836104.5,836104.5,5044,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354138,931370.00
08/27/2016 23:15,2,0.000,ALERT,213.06,301.17,59.965,1472354103,"201051344000988","219011344069620",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,518654.6,518654.6,5072,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354140,931371.00
08/27/2016 23:15,2,0.000,ALERT,212.83,299.67,59.981,1472354103,"201051344001025","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,539031.6,539031.6,5059,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354142,931372.00
08/27/2016 23:15,2,0.000,ALERT,213.06,301.17,59.986,1472354103,"201051344000458","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,536092.0,536092.0,5058,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354143,931373.00
08/27/2016 23:15,2,0.000,ALERT,213.51,300.87,59.981,1472354103,"201051344000853","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,535311.2,535311.2,5060,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354145,931374.00
08/27/2016 23:15,2,0.000,ALERT,213.29,300.27,59.944,1472354103,"201051344000685","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,538480.4,538480.4,5069,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354147,931375.00
08/27/2016 23:15,2,0.000,ALERT,213.06,299.67,60.012,1472354103,"201051344000917","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,535436.2,535436.2,5077,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472354149,931376.00
08/27/2016 23:15,2,0.000,ALERT,213.29,300.57,59.981,1472354103,"201051344001145","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,540640.2,540640.2,5073,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354151,931377.00
08/27/2016 23:15,2,0.000,ALERT,213.06,299.67,59.938,1472354103,"201051344000651","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,533567.7,533567.7,5051,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354152,931378.00
08/27/2016 23:15,2,0.000,ALERT,211.70,299.07,59.970,1472354103,"274151322000088","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,762383.6,762383.6,5015,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354154,931379.00
08/27/2016 23:15,2,0.000,ALERT,212.61,298.47,59.954,1472354103,"274151322000068","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,655902.4,655902.4,5098,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354156,931380.00
08/27/2016 23:15,2,0.000,ALERT,212.83,300.27,60.007,1472354103,"201051344001135","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,529724.5,529724.5,5048,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354158,931381.00
08/27/2016 23:15,2,0.000,ALERT,212.83,301.77,59.970,1472354103,"201051344000594","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,540494.7,540494.7,5058,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354160,931382.00
08/27/2016 23:15,2,0.000,ALERT,213.06,299.97,59.970,1472354103,"201051344001203","219011344069620",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,537773.1,537773.1,5065,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354162,931383.00
08/27/2016 23:15,2,0.000,ALERT,211.93,299.97,59.975,1472354103,"274151322000054","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,778166.7,778166.7,5009,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354163,931384.00
08/27/2016 23:15,2,0.000,ALERT,213.29,301.17,59.975,1472354103,"201051344000867","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,527797.4,527797.4,5061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472354165,931385.00
08/27/2016 23:15,2,0.000,ALERT,213.06,300.27,59.975,1472354103,"201051344001093","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,534850.7,534850.7,5081,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354167,931386.00
08/27/2016 23:15,2,0.000,ALERT,212.83,301.17,59.938,1472354103,"201051344000900","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,544365.5,544365.5,5073,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472354169,931387.00
08/27/2016 23:15,2,0.000,ALERT,213.29,300.57,59.981,1472354103,"201051344000648","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,533588.8,533588.8,5054,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354171,931388.00
08/27/2016 23:15,2,0.000,ALERT,213.06,301.77,60.007,1472354103,"201051344000569","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,544551.7,544551.7,5059,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354173,931389.00
08/27/2016 23:15,2,0.000,ALERT,213.06,301.47,59.959,1472354103,"201051344000983","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,536842.8,536842.8,5052,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354175,931390.00
08/27/2016 23:15,2,0.000,ALERT,213.06,300.87,59.991,1472354103,"201051344001158","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,529000.8,529000.8,5058,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354177,931391.00
08/27/2016 23:15,2,0.000,ALERT,213.51,301.47,59.975,1472354103,"201051344000576","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,536456.2,536456.2,5069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354179,931392.00
08/27/2016 23:15,2,0.000,ALERT,212.38,298.77,59.975,1472354103,"274151322000087","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,750497.8,750497.8,5075,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472354180,931393.00
08/27/2016 23:30,2,0.000,ALERT,213.74,301.47,59.986,1472355003,"201051344000645","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,535955.0,535955.0,5066,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355005,931394.00
08/27/2016 23:30,2,0.000,ALERT,212.61,300.27,59.959,1472355003,"274151322000085","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,778215.0,778215.0,5010,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355007,931395.00
08/27/2016 23:30,2,0.000,ALERT,213.74,301.47,60.018,1472355003,"201051344000633","219011344069620",0.00,18.70,0,296.96,302.68,0.0,0.0,0.000,527484.3,527484.3,5061,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355009,931396.00
08/27/2016 23:30,2,0.000,ALERT,213.51,301.47,59.981,1472355003,"201051344000469","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,529895.7,529895.7,5076,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355011,931397.00
08/27/2016 23:30,2,0.000,ALERT,213.29,300.57,59.991,1472355003,"201051344000646","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,530762.6,530762.6,5054,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355012,931398.00
08/27/2016 23:30,2,0.000,ALERT,212.38,300.57,60.023,1472355003,"274151322000052","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,798870.3,798870.3,5010,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355014,931399.00
08/27/2016 23:30,2,0.000,ALERT,213.74,300.87,59.991,1472355003,"201051344000585","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,540193.8,540193.8,5051,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355016,931400.00
08/27/2016 23:30,2,0.000,ALERT,213.51,301.17,59.991,1472355003,"201051344001230","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,533963.0,533963.0,5075,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355018,931401.00
08/27/2016 23:30,2,0.000,ALERT,213.96,301.47,59.996,1472355003,"201051344000582","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,526713.7,526713.7,5051,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355020,931402.00
08/27/2016 23:30,2,0.000,ALERT,213.06,300.57,59.949,1472355003,"201051344000955","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,540485.7,540485.7,5056,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355022,931403.00
08/27/2016 23:30,2,0.000,ALERT,212.61,299.37,59.986,1472355003,"274151322000094","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,655591.1,655591.1,5106,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355023,931404.00
08/27/2016 23:30,2,0.000,ALERT,213.29,302.37,59.991,1472355003,"201051344000579","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,544160.2,544160.2,5066,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355025,931405.00
08/27/2016 23:30,2,0.000,ALERT,213.29,301.17,59.954,1472355003,"201051344000890","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,537737.8,537737.8,5052,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355027,931406.00
08/27/2016 23:30,2,0.000,ALERT,213.51,300.57,59.991,1472355003,"201051344000438","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,539235.9,539235.9,5060,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355029,931407.00
08/27/2016 23:30,2,0.000,ALERT,213.74,300.27,59.991,1472355003,"201051344000417","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,530574.3,530574.3,5053,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355031,931408.00
08/27/2016 23:30,2,0.000,ALERT,212.61,300.27,59.991,1472355003,"274151322000083","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,791628.6,791628.6,5026,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355033,931409.00
08/27/2016 23:30,2,0.000,ALERT,213.06,299.67,59.981,1472355003,"274151322000076","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,844628.8,844628.8,5033,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355034,931410.00
08/27/2016 23:30,2,0.000,ALERT,213.06,302.37,59.991,1472355003,"201051344000868","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,528728.6,528728.6,5068,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355036,931411.00
08/27/2016 23:30,2,0.000,ALERT,212.61,301.17,59.986,1472355003,"274151322000095","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,836104.5,836104.5,5046,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355038,931412.00
08/27/2016 23:30,2,0.000,ALERT,213.29,301.77,59.986,1472355003,"201051344000988","219011344069620",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,518654.6,518654.6,5074,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355040,931413.00
08/27/2016 23:30,2,0.000,ALERT,213.29,300.27,59.991,1472355003,"201051344001025","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,539031.6,539031.6,5061,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355042,931414.00
08/27/2016 23:30,2,0.000,ALERT,213.29,302.07,59.986,1472355003,"201051344000458","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,536092.0,536092.0,5060,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355043,931415.00
08/27/2016 23:30,2,0.000,ALERT,213.96,301.77,59.986,1472355003,"201051344000853","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,535311.2,535311.2,5062,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355045,931416.00
08/27/2016 23:30,2,0.000,ALERT,213.74,300.87,59.991,1472355003,"201051344000685","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,538480.4,538480.4,5071,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355047,931417.00
08/27/2016 23:30,2,0.000,ALERT,213.74,300.27,59.970,1472355003,"201051344000917","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,535436.2,535436.2,5079,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355049,931418.00
08/27/2016 23:30,2,0.000,ALERT,213.96,301.17,59.970,1472355003,"201051344001145","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,540640.2,540640.2,5075,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355051,931419.00
08/27/2016 23:30,2,0.000,ALERT,213.74,300.27,59.986,1472355003,"201051344000651","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,533567.7,533567.7,5053,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355053,931420.00
08/27/2016 23:30,2,0.000,ALERT,212.16,299.97,59.981,1472355003,"274151322000088","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,762383.6,762383.6,5017,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355054,931421.00
08/27/2016 23:30,2,0.000,ALERT,213.06,299.37,59.991,1472355003,"274151322000068","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,655902.4,655902.4,5100,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355056,931422.00
08/27/2016 23:30,2,0.000,ALERT,213.29,300.87,59.975,1472355003,"201051344001135","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,529724.5,529724.5,5050,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355058,931423.00
08/27/2016 23:30,2,0.000,ALERT,213.29,302.98,59.981,1472355003,"201051344000594","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,540494.7,540494.7,5060,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355060,931424.00
08/27/2016 23:30,2,0.000,ALERT,213.74,300.57,59.986,1472355003,"201051344001203","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,537773.1,537773.1,5067,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355062,931425.00
08/27/2016 23:30,2,0.000,ALERT,212.61,300.87,59.981,1472355003,"274151322000054","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,778166.7,778166.7,5011,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355063,931426.00
08/27/2016 23:30,2,0.000,ALERT,213.74,301.77,59.981,1472355003,"201051344000867","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,527797.4,527797.4,5063,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355065,931427.00
08/27/2016 23:30,2,0.000,ALERT,213.51,300.87,59.954,1472355003,"201051344001093","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,534850.7,534850.7,5083,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355067,931428.00
08/27/2016 23:30,2,0.000,ALERT,213.29,302.07,59.975,1472355003,"201051344000900","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,544365.5,544365.5,5075,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355069,931429.00
08/27/2016 23:30,2,0.000,ALERT,213.74,301.47,59.991,1472355003,"201051344000648","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,533588.8,533588.8,5056,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355070,931430.00
08/27/2016 23:30,2,0.000,ALERT,213.51,302.37,59.986,1472355003,"201051344000569","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,544551.7,544551.7,5061,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355072,931431.00
08/27/2016 23:30,2,0.000,ALERT,213.51,302.37,59.981,1472355003,"201051344000983","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,536842.8,536842.8,5054,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355074,931432.00
08/27/2016 23:30,2,0.000,ALERT,213.51,301.77,60.023,1472355003,"201051344001158","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,529000.8,529000.8,5060,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355076,931433.00
08/27/2016 23:30,2,0.000,ALERT,213.96,302.37,59.975,1472355003,"201051344000576","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,536456.2,536456.2,5071,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355078,931434.00
08/27/2016 23:30,2,0.000,ALERT,212.83,299.97,59.975,1472355003,"274151322000087","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,750497.8,750497.8,5077,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355080,931435.00
08/27/2016 23:45,2,0.000,ALERT,214.41,302.98,59.996,1472355903,"201051344000645","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,535955.0,535955.0,5068,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355905,931436.00
08/27/2016 23:45,2,0.000,ALERT,213.06,301.47,59.996,1472355903,"274151322000085","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,778215.0,778215.0,5012,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355907,931437.00
08/27/2016 23:45,2,0.000,ALERT,214.19,302.37,59.996,1472355903,"201051344000633","219011344069620",0.00,18.70,0,298.17,303.88,0.0,0.0,0.000,527484.3,527484.3,5063,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355908,931438.00
08/27/2016 23:45,2,0.000,ALERT,213.74,302.68,60.034,1472355903,"201051344000469","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,529895.7,529895.7,5078,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355910,931439.00
08/27/2016 23:45,2,0.000,ALERT,213.51,301.47,60.002,1472355903,"201051344000646","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,530762.6,530762.6,5056,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355912,931440.00
08/27/2016 23:45,2,0.000,ALERT,212.61,300.57,59.996,1472355903,"274151322000052","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,798870.3,798870.3,5012,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355914,931441.00
08/27/2016 23:45,2,0.000,ALERT,213.96,301.77,59.986,1472355903,"201051344000585","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,540193.8,540193.8,5053,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355915,931442.00
08/27/2016 23:45,2,0.000,ALERT,213.74,301.77,59.996,1472355903,"201051344001230","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,533963.0,533963.0,5077,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355917,931443.00
08/27/2016 23:45,2,0.000,ALERT,214.41,302.07,60.002,1472355903,"201051344000582","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,526713.7,526713.7,5053,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355919,931444.00
08/27/2016 23:45,2,0.000,ALERT,213.51,301.47,60.007,1472355903,"201051344000955","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,540485.7,540485.7,5058,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355921,931445.00
08/27/2016 23:45,2,0.000,ALERT,213.06,300.57,60.028,1472355903,"274151322000094","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,655591.1,655591.1,5108,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355923,931446.00
08/27/2016 23:45,2,0.000,ALERT,213.74,303.28,60.039,1472355903,"201051344000579","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,544160.2,544160.2,5068,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355924,931447.00
08/27/2016 23:45,2,0.000,ALERT,213.74,301.77,59.996,1472355903,"201051344000890","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,537737.8,537737.8,5054,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355926,931448.00
08/27/2016 23:45,2,0.000,ALERT,213.96,301.47,59.970,1472355903,"201051344000438","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,539235.9,539235.9,5062,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355928,931449.00
08/27/2016 23:45,2,0.000,ALERT,213.96,300.57,59.996,1472355903,"201051344000417","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,530574.3,530574.3,5055,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355930,931450.00
08/27/2016 23:45,2,0.000,ALERT,212.83,301.77,59.991,1472355903,"274151322000083","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,791628.6,791628.6,5028,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355932,931451.00
08/27/2016 23:45,2,0.000,ALERT,213.51,300.87,59.949,1472355903,"274151322000076","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,844628.8,844628.8,5035,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355933,931452.00
08/27/2016 23:45,2,0.000,ALERT,213.74,303.28,60.007,1472355903,"201051344000868","219011344069620",0.00,19.00,0,299.97,305.08,0.0,0.0,0.000,528728.6,528728.6,5070,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355935,931453.00
08/27/2016 23:45,2,0.000,ALERT,212.83,302.07,59.996,1472355903,"274151322000095","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,836104.5,836104.5,5048,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355937,931454.00
08/27/2016 23:45,2,0.000,ALERT,213.74,302.68,60.002,1472355903,"201051344000988","219011344069620",0.00,19.00,0,297.57,304.18,0.0,0.0,0.000,518654.6,518654.6,5076,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355939,931455.00
08/27/2016 23:45,2,0.000,ALERT,213.74,300.57,59.986,1472355903,"201051344001025","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,539031.6,539031.6,5063,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355941,931456.00
08/27/2016 23:45,2,0.000,ALERT,213.74,302.98,60.028,1472355903,"201051344000458","219011344069620",0.00,19.80,0,299.67,305.08,0.0,0.0,0.000,536092.0,536092.0,5062,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355943,931457.00
08/27/2016 23:45,2,0.000,ALERT,214.41,302.68,60.007,1472355903,"201051344000853","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,535311.2,535311.2,5064,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355944,931458.00
08/27/2016 23:45,2,0.000,ALERT,214.19,301.47,60.012,1472355903,"201051344000685","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,538480.4,538480.4,5073,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355946,931459.00
08/27/2016 23:45,2,0.000,ALERT,213.96,300.87,60.012,1472355903,"201051344000917","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,535436.2,535436.2,5081,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355948,931460.00
08/27/2016 23:45,2,0.000,ALERT,214.19,301.77,59.986,1472355903,"201051344001145","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,540640.2,540640.2,5077,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355950,931461.00
08/27/2016 23:45,2,0.000,ALERT,213.96,300.57,60.002,1472355903,"201051344000651","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,533567.7,533567.7,5055,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355952,931462.00
08/27/2016 23:45,2,0.000,ALERT,212.61,301.47,60.028,1472355903,"274151322000088","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,762383.6,762383.6,5019,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355953,931463.00
08/27/2016 23:45,2,0.000,ALERT,213.74,300.57,60.002,1472355903,"274151322000068","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,655902.4,655902.4,5102,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355955,931464.00
08/27/2016 23:45,2,0.000,ALERT,213.51,301.17,59.996,1472355903,"201051344001135","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,529724.5,529724.5,5052,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355957,931465.00
08/27/2016 23:45,2,0.000,ALERT,213.74,303.58,60.007,1472355903,"201051344000594","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,540494.7,540494.7,5062,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355959,931466.00
08/27/2016 23:45,2,0.000,ALERT,213.96,300.87,59.965,1472355903,"201051344001203","219011344069620",0.00,19.00,0,298.77,304.18,0.0,0.0,0.000,537773.1,537773.1,5069,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355961,931467.00
08/27/2016 23:45,2,0.000,ALERT,213.06,301.17,60.012,1472355903,"274151322000054","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,778166.7,778166.7,5013,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355962,931468.00
08/27/2016 23:45,2,0.000,ALERT,213.96,302.37,60.007,1472355903,"201051344000867","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,527797.4,527797.4,5065,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355964,931469.00
08/27/2016 23:45,2,0.000,ALERT,213.74,301.47,59.954,1472355903,"201051344001093","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,534850.7,534850.7,5085,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355966,931470.00
08/27/2016 23:45,2,0.000,ALERT,213.74,302.68,60.007,1472355903,"201051344000900","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,544365.5,544365.5,5077,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355969,931471.00
08/27/2016 23:45,2,0.000,ACTIVE_NO_POWER,213.96,302.07,60.012,1472355903,"201051344000648","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,533588.8,533588.8,5058,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472355970,931472.00
08/27/2016 23:45,2,0.000,ALERT,213.96,303.28,60.007,1472355903,"201051344000569","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,544551.7,544551.7,5063,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355972,931473.00
08/27/2016 23:45,2,0.000,ALERT,213.96,302.98,60.002,1472355903,"201051344000983","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,536842.8,536842.8,5056,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355974,931474.00
08/27/2016 23:45,2,0.000,ALERT,213.96,302.68,60.007,1472355903,"201051344001158","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,529000.8,529000.8,5062,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355976,931475.00
08/27/2016 23:45,2,0.000,ALERT,214.19,302.98,59.959,1472355903,"201051344000576","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,536456.2,536456.2,5073,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472355978,931476.00
08/27/2016 23:45,2,0.000,ALERT,213.06,301.17,59.996,1472355903,"274151322000087","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,750497.8,750497.8,5079,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472355980,931477.00
